Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.81
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-56.37
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.5
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93884
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76666
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.63241
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,1,N Current (Min),A,11.88
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,1,N Current (Max),A,6.62
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,11.0
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,busbar,,N Current (Min),A,21.5
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,busbar,,N Current (Max),A,44.5
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.75
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (Min),A,34.38
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (Max),A,60.0
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (Min),A,32.0
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (Max),A,48.88
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.88
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (Min),A,28.62
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (Max),A,55.25
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.25
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.63
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.31
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.56
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92193
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92691
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87021
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,4,N Current (Min),A,6.5
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,4,N Current (Max),A,15.38
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,4,N Current (RMS),A,8.5
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.69
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9299
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97513
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95807
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,3,N Current (Min),A,2.5
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,3,N Current (Max),A,14.12
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,3,N Current (RMS),A,3.62
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.56
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.19
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94443
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94998
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73886
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (Min),A,9.25
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (Max),A,28.12
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (RMS),A,18.25
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.19
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.44
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94711
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71203
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.64144
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,1,N Current (Min),A,12.12
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,1,N Current (Max),A,6.75
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.62
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,7.62
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,busbar,,N Current (Min),A,22.75
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,busbar,,N Current (Max),A,53.5
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.38
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (Min),A,39.25
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (Max),A,59.0
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (Min),A,31.75
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (Max),A,47.0
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.38
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (Min),A,29.12
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (Max),A,40.12
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.88
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.37
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.63
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.88
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.949
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89682
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83862
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,4,N Current (Min),A,6.12
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,4,N Current (Max),A,13.0
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,4,N Current (RMS),A,7.75
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.44
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88363
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96374
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97858
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,3,N Current (Min),A,3.38
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,3,N Current (Max),A,19.75
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,3,N Current (RMS),A,8.38
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,6.62
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.44
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.62
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.87
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90481
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96487
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76922
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (Min),A,9.5
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (Max),A,29.25
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (RMS),A,14.88
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.0
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.44
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.38
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92868
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73156
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77881
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,1,N Current (Min),A,11.38
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,1,N Current (Max),A,6.0
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,7.75
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,8.38
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,busbar,,N Current (Min),A,20.75
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,busbar,,N Current (Max),A,38.88
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.62
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (Min),A,37.62
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (Max),A,47.5
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.88
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (Min),A,32.12
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (Max),A,61.38
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.12
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (Min),A,29.88
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (Max),A,55.62
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.12
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.5
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.5
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.31
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95355
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90704
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84381
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,4,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,4,N Current (Max),A,14.75
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,4,N Current (RMS),A,8.25
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.69
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.62
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7662
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77465
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97522
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,3,N Current (Min),A,4.62
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,3,N Current (Max),A,17.5
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,3,N Current (RMS),A,6.38
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.88
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.75
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.69
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92837
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97952
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78158
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (Min),A,10.62
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (Max),A,33.75
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (RMS),A,17.75
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.75
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.18
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.75
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.19
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92621
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72747
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78589
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,1,N Current (Min),A,8.75
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,1,N Current (Max),A,6.12
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.12
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,4.62
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,busbar,,N Current (Min),A,22.0
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,busbar,,N Current (Max),A,50.12
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.12
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (Min),A,38.38
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (Max),A,53.88
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.62
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (Min),A,42.0
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (Max),A,65.25
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (Min),A,30.75
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (Max),A,48.5
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.94
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.62
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94339
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95407
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85995
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,4,N Current (Min),A,9.0
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,4,N Current (Max),A,25.5
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,4,N Current (RMS),A,12.75
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.63
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.69
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79745
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88016
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96231
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,3,N Current (Min),A,2.88
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,3,N Current (Max),A,25.5
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,3,N Current (RMS),A,6.62
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.62
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-46.5
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93555
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96905
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78634
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (Min),A,9.75
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (Max),A,45.38
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (RMS),A,16.12
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,54.62
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.5
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.5
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96612
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87518
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69128
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
