Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,1,N Current (Min),A,16.38
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,1,N Current (Max),A,7.12
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.25
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,busbar,,N Current (Min),A,20.62
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,busbar,,N Current (Max),A,87.88
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.38
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (Min),A,35.0
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (Max),A,57.5
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.62
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (Min),A,41.75
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (Max),A,75.62
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (Min),A,28.12
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (Max),A,57.0
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.62
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.0
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94333
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97366
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94186
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,4,N Current (Min),A,7.88
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,4,N Current (Max),A,25.12
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,4,N Current (RMS),A,15.62
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.88
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.63
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78894
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94815
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97528
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,3,N Current (Min),A,3.0
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,3,N Current (Max),A,19.12
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,3,N Current (RMS),A,6.38
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.5
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.0
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.88
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92477
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96854
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78799
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (Min),A,9.25
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (Max),A,33.75
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (RMS),A,15.88
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,45.0
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.19
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-48.56
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94641
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83789
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.62731
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,1,N Current (Min),A,12.12
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,1,N Current (Max),A,6.88
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.88
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,4.5
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,busbar,,N Current (Min),A,22.12
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,busbar,,N Current (Max),A,42.25
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (Min),A,39.38
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (Max),A,58.38
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (Min),A,46.75
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (Max),A,71.75
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.12
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (Min),A,30.25
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (Max),A,67.88
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.88
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.87
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.12
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95114
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95172
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84112
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,4,N Current (Min),A,8.75
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,4,N Current (Max),A,24.12
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,4,N Current (RMS),A,12.0
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.0
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74478
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96759
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95166
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,3,N Current (Min),A,3.25
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,3,N Current (Max),A,12.25
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,3,N Current (RMS),A,5.25
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.12
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.56
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93896
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96445
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79846
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (Min),A,9.88
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (Max),A,30.75
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (RMS),A,14.75
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.25
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.94
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95154
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.63183
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73455
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,1,N Current (Min),A,7.75
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,1,N Current (Max),A,6.25
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.25
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,7.75
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,4.38
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,busbar,,N Current (Min),A,22.88
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,busbar,,N Current (Max),A,40.75
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.38
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (Min),A,41.0
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (Max),A,60.0
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.62
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (Min),A,41.25
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (Max),A,67.5
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.62
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (Min),A,29.5
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (Max),A,46.38
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.88
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.31
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.62
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95633
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95111
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81143
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,4,N Current (Min),A,8.75
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,4,N Current (Max),A,18.0
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,4,N Current (RMS),A,10.75
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.25
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.5
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70681
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93417
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98505
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,3,N Current (Min),A,4.38
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,3,N Current (Max),A,17.5
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,3,N Current (RMS),A,8.62
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.5
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,2.88
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.69
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-47.44
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92969
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97473
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78878
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (Min),A,9.38
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (Max),A,29.88
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (RMS),A,15.38
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-47.31
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.75
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96854
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.66607
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75454
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,1,N Current (Min),A,10.5
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,1,N Current (Max),A,6.62
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.62
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,4.12
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,busbar,,N Current (Min),A,22.25
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,busbar,,N Current (Max),A,39.12
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.62
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (Min),A,41.38
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (Max),A,54.5
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.12
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (Min),A,40.75
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (Max),A,56.88
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (Min),A,29.88
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (Max),A,58.12
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.88
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.5
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93152
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95355
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86126
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,4,N Current (Min),A,8.88
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,4,N Current (Max),A,17.88
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,4,N Current (RMS),A,11.5
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.25
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.62
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.81
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.88
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84927
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86227
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97247
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,3,N Current (Min),A,4.0
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,3,N Current (Max),A,11.88
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,3,N Current (RMS),A,5.12
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.75
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.44
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9465
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98715
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79358
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (Min),A,11.0
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (Max),A,41.75
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.62
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.25
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.37
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94553
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84277
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82626
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,1,N Current (Min),A,13.62
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,1,N Current (Max),A,6.25
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.62
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,8.25
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
