Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,busbar,,N Current (Min),A,25.62
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,busbar,,N Current (Max),A,52.25
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (Min),A,43.88
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (Max),A,63.0
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (Min),A,49.0
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (Max),A,74.25
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (Min),A,30.25
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (Max),A,45.75
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.5
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9321
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95236
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85187
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,4,N Current (Min),A,9.12
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,4,N Current (Max),A,20.38
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,4,N Current (RMS),A,12.0
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.88
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.88
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.38
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87478
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78723
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9696
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,3,N Current (Min),A,4.12
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,3,N Current (Max),A,20.88
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,3,N Current (RMS),A,8.75
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.06
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.25
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95441
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97028
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77743
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (Min),A,10.5
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (Max),A,33.38
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (RMS),A,17.62
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.5
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.88
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91574
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92087
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79425
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,1,N Current (Min),A,12.12
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,1,N Current (Max),A,6.12
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.25
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,busbar,,N Current (Min),A,24.38
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,busbar,,N Current (Max),A,53.12
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (Min),A,43.5
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (Max),A,68.75
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (Min),A,42.38
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (Max),A,61.38
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.62
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (Min),A,31.12
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (Max),A,48.25
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.38
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.37
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.25
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92935
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96225
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86236
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,4,N Current (Min),A,10.25
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,4,N Current (Max),A,23.75
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,4,N Current (RMS),A,12.75
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.12
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.5
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.19
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94949
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74469
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96036
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,3,N Current (Min),A,4.75
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,3,N Current (Max),A,16.0
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,3,N Current (RMS),A,6.38
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.0
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.37
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.56
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95282
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96805
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80807
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (Min),A,10.62
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (Max),A,29.38
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (RMS),A,17.88
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.81
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.75
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.31
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91696
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87158
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7854
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,1,N Current (Min),A,11.12
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,1,N Current (Max),A,6.12
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.5
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.38
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,3.88
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,busbar,,N Current (Min),A,24.75
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,busbar,,N Current (Max),A,46.12
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.62
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (Min),A,45.0
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (Max),A,71.75
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (Min),A,43.0
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (Max),A,60.38
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (Min),A,32.12
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (Max),A,48.0
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.88
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.56
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.62
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94086
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96124
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88092
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,4,N Current (Min),A,9.75
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,4,N Current (Max),A,31.0
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.25
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.12
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.94
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93942
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86783
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96664
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,3,N Current (Min),A,3.62
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,3,N Current (Max),A,18.12
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,3,N Current (RMS),A,7.38
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,6.0
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.5
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.63
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91971
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96976
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80026
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (Min),A,10.88
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (Max),A,34.25
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.75
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.87
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.63
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93338
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80923
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8269
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,1,N Current (Min),A,13.62
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,1,N Current (Max),A,5.75
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,5.0
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,busbar,,N Current (Min),A,24.25
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,busbar,,N Current (Max),A,64.25
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.38
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (Min),A,41.88
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (Max),A,53.0
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.88
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (Min),A,43.5
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (Max),A,72.12
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (Min),A,32.12
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (Max),A,50.0
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.25
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.5
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96527
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94314
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83694
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,4,N Current (Min),A,8.5
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,4,N Current (Max),A,20.75
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,4,N Current (RMS),A,11.62
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.12
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.25
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.44
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.5
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86328
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93417
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97873
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,3,N Current (Min),A,3.5
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,3,N Current (Max),A,18.25
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,3,N Current (RMS),A,6.88
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.38
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.19
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.06
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92529
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95547
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70138
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (Min),A,11.12
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (Max),A,31.75
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (RMS),A,18.38
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.06
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.0
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96176
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82434
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83316
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,1,N Current (Min),A,11.5
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,1,N Current (Max),A,6.25
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.62
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,3.88
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,busbar,,N Current (Min),A,24.38
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,busbar,,N Current (Max),A,46.38
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.75
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (Min),A,41.75
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (Max),A,60.25
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (Min),A,42.88
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (Max),A,62.0
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (Min),A,30.12
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (Max),A,47.12
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.25
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T01:00:00.000+00:00,ambient,,Temperature,C,0.0
