Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.69
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96863
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94058
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82153
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,4,N Current (Min),A,8.88
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,4,N Current (Max),A,17.75
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,4,N Current (RMS),A,11.12
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.38
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.25
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90582
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96493
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97278
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,3,N Current (Min),A,3.62
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,3,N Current (Max),A,15.12
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,3,N Current (RMS),A,5.5
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.0
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.44
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.31
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91107
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95602
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77334
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (Min),A,11.12
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (Max),A,26.12
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (RMS),A,15.88
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-43.56
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.62
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9606
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86184
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73065
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,1,N Current (Min),A,14.0
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,1,N Current (Max),A,8.38
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.38
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,busbar,,N Current (Min),A,25.0
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,busbar,,N Current (Max),A,47.25
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.38
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (Min),A,41.88
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (Max),A,60.25
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (Min),A,44.5
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (Max),A,71.38
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (Min),A,30.25
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (Max),A,43.88
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.88
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.06
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96234
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94907
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8591
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,4,N Current (Min),A,9.38
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,4,N Current (Max),A,18.0
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,4,N Current (RMS),A,11.5
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.75
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.0
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80273
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96988
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97379
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,3,N Current (Min),A,2.75
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,3,N Current (Max),A,19.62
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,3,N Current (RMS),A,6.5
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.62
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.87
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93371
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95691
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79181
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (Min),A,11.0
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (Max),A,42.62
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.25
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.0
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93628
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86166
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73519
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,1,N Current (Min),A,12.38
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,1,N Current (Max),A,7.38
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,4.12
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,busbar,,N Current (Min),A,25.75
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,busbar,,N Current (Max),A,54.12
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.25
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (Min),A,41.25
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (Max),A,76.25
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (Min),A,44.25
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (Max),A,70.38
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (Min),A,30.88
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (Max),A,53.12
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.12
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.0
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94702
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94208
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88049
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,4,N Current (Min),A,10.25
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,4,N Current (Max),A,20.75
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,4,N Current (RMS),A,11.88
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.38
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.0
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.13
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83462
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96463
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96359
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,3,N Current (Min),A,2.75
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,3,N Current (Max),A,11.5
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,3,N Current (RMS),A,3.62
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,2.88
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.69
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9577
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95438
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77209
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (Min),A,11.5
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (Max),A,34.0
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (RMS),A,18.75
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.81
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.44
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.69
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93765
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88122
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83227
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,1,N Current (Min),A,7.38
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,1,N Current (Max),A,5.88
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.25
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,5.12
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,busbar,,N Current (Min),A,26.62
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,busbar,,N Current (Max),A,46.25
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.62
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (Min),A,42.5
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (Max),A,64.38
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.75
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (Min),A,42.25
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (Max),A,63.38
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.12
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (Min),A,31.5
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (Max),A,41.75
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.38
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.37
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.06
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9667
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93967
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87314
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,4,N Current (Min),A,9.12
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,4,N Current (Max),A,18.62
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,4,N Current (RMS),A,11.25
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.25
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.19
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80966
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95587
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97845
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,3,N Current (Min),A,3.62
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,3,N Current (Max),A,17.38
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.13
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.94
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91141
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94345
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79193
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (Min),A,10.88
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (Max),A,26.25
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (RMS),A,13.62
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.19
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9411
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92074
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78604
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,1,N Current (Min),A,12.0
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,1,N Current (Max),A,6.75
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.62
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,7.88
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,busbar,,N Current (Min),A,25.62
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,busbar,,N Current (Max),A,42.12
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.75
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (Min),A,39.62
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (Max),A,53.75
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.38
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (Min),A,44.12
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (Max),A,66.5
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (Min),A,31.5
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (Max),A,53.88
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.62
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.63
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.0
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96954
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93503
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89279
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,4,N Current (Min),A,9.5
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,4,N Current (Max),A,21.0
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,4,N Current (RMS),A,11.5
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.12
