Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.37
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.0
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77984
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94516
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97165
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,3,N Current (Min),A,4.5
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,3,N Current (Max),A,13.75
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,3,N Current (RMS),A,6.12
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,3.75
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.19
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.07
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95618
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94968
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73288
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (Min),A,11.5
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (Max),A,41.75
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (RMS),A,20.62
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.25
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.25
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94324
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79702
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86126
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,1,N Current (Min),A,9.0
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,1,N Current (Max),A,6.25
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,4.25
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,4.5
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,busbar,,N Current (Min),A,25.12
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,busbar,,N Current (Max),A,51.5
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.38
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (Min),A,44.25
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (Max),A,76.5
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (Min),A,43.0
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (Max),A,71.88
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.62
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (Min),A,32.0
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (Max),A,52.75
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.94
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.0
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96045
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9491
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86044
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,4,N Current (Min),A,9.38
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,4,N Current (Max),A,18.62
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,4,N Current (RMS),A,12.5
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.88
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.12
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.0
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91739
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98236
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97778
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,3,N Current (Min),A,5.75
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,3,N Current (Max),A,16.62
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,3,N Current (RMS),A,8.5
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,4.75
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.56
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.62
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92621
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95981
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7272
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (Min),A,10.88
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (Max),A,27.38
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (RMS),A,16.75
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.44
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.5
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96661
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77642
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87164
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,1,N Current (Min),A,11.25
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,1,N Current (Max),A,7.5
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.25
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,busbar,,N Current (Min),A,26.0
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,busbar,,N Current (Max),A,44.38
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.75
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (Min),A,44.25
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (Max),A,60.88
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (Min),A,50.62
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (Max),A,66.25
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (Min),A,34.0
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (Max),A,58.25
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.38
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.63
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.94
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93732
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97409
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85614
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,4,N Current (Min),A,12.62
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,4,N Current (Max),A,33.0
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,4,N Current (RMS),A,20.75
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.62
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.5
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.87
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.81
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91162
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9082
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91513
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,3,N Current (Min),A,3.75
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,3,N Current (Max),A,12.12
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,3,N Current (RMS),A,4.75
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.0
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.19
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.0
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93878
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90988
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77728
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (Min),A,12.38
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (Max),A,24.38
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (RMS),A,16.88
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.88
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.06
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.06
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.64681
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85922
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79007
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,1,N Current (Min),A,8.5
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,1,N Current (Max),A,3.5
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.25
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.12
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,5.0
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,busbar,,N Current (Min),A,27.25
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,busbar,,N Current (Max),A,47.5
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.38
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (Min),A,40.25
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (Max),A,66.75
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.75
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (Min),A,44.12
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (Max),A,66.0
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (Min),A,33.62
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (Max),A,53.25
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.62
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.94
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.5
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93994
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9433
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86105
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,4,N Current (Min),A,8.88
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,4,N Current (Max),A,31.5
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,4,N Current (RMS),A,16.75
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.44
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.69
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91537
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8536
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96667
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,3,N Current (Min),A,4.0
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,3,N Current (Max),A,19.12
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,3,N Current (RMS),A,8.75
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.62
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.69
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93616
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91946
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75982
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (Min),A,13.25
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (Max),A,26.62
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.12
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.56
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.31
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79782
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82663
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84424
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,1,N Current (Min),A,9.62
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,1,N Current (Max),A,3.62
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.88
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.88
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,5.25
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,busbar,,N Current (Min),A,27.25
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,busbar,,N Current (Max),A,41.88
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.75
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (Min),A,41.38
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (Max),A,58.62
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.38
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (Min),A,36.88
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (Max),A,66.75
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.25
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (Min),A,34.88
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (Max),A,66.12
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.37
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.56
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.12
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94601
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95288
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.863
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,4,N Current (Min),A,9.25
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,4,N Current (Max),A,22.25
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,4,N Current (RMS),A,14.75
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.12
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.62
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.94
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.0
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.75
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9537
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81677
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95627
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
