Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,3,N Current (Min),A,4.75
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,3,N Current (Max),A,13.38
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,3,N Current (RMS),A,5.88
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.12
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.0
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.25
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.94
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95212
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94336
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80752
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (Min),A,14.12
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (Max),A,25.75
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (RMS),A,17.75
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.81
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-52.5
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.44
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88287
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.656
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82345
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,1,N Current (Min),A,8.38
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,1,N Current (Max),A,4.0
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.12
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,4.75
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,busbar,,N Current (Min),A,26.62
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,busbar,,N Current (Max),A,40.0
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (Min),A,43.5
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (Max),A,60.38
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.25
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (Min),A,38.0
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (Max),A,67.75
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (Min),A,36.0
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (Max),A,56.75
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.25
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.44
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.56
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93075
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96606
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89529
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,4,N Current (Min),A,12.25
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,4,N Current (Max),A,29.5
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,4,N Current (RMS),A,18.25
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.38
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.62
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92084
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87988
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98996
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,3,N Current (Min),A,6.62
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,3,N Current (Max),A,24.0
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,3,N Current (RMS),A,10.38
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.38
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.13
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94452
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94464
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81671
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (Min),A,12.25
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (Max),A,26.5
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.75
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.25
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.0
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91568
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79229
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77008
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,1,N Current (Min),A,9.38
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,1,N Current (Max),A,4.88
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.0
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,busbar,,N Current (Min),A,28.25
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,busbar,,N Current (Max),A,53.0
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (Min),A,46.38
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (Max),A,61.88
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.12
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (Min),A,46.62
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (Max),A,72.62
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.88
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (Min),A,38.62
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (Max),A,60.75
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.25
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.69
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.06
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91821
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96219
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85934
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,4,N Current (Min),A,13.5
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,4,N Current (Max),A,22.62
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,4,N Current (RMS),A,16.25
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.62
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.62
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.19
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83902
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84027
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9744
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,3,N Current (Min),A,5.75
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,3,N Current (Max),A,19.25
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,3,N Current (RMS),A,8.25
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.19
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.69
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96262
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94165
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84491
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (Min),A,12.88
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (Max),A,31.5
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.94
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.75
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.87
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84414
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88107
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7803
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,1,N Current (Min),A,9.5
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,1,N Current (Max),A,4.25
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,4.62
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,busbar,,N Current (Min),A,29.25
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,busbar,,N Current (Max),A,41.5
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.38
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (Min),A,44.88
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (Max),A,67.5
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (Min),A,47.38
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (Max),A,66.5
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.12
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (Min),A,38.75
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (Max),A,63.75
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.12
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.06
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.38
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92831
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94275
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84298
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,4,N Current (Min),A,11.38
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,4,N Current (Max),A,24.75
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,4,N Current (RMS),A,14.88
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.0
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.56
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.12
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79666
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91031
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94434
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,3,N Current (Min),A,5.0
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,3,N Current (Max),A,21.0
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,3,N Current (RMS),A,9.25
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.56
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96423
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95221
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82956
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (Min),A,15.38
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (Max),A,34.75
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (RMS),A,23.38
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.38
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.81
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.81
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.38
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8229
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91821
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77444
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,1,N Current (Min),A,9.88
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,1,N Current (Max),A,4.25
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,11.5
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,busbar,,N Current (Min),A,30.25
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,busbar,,N Current (Max),A,53.5
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.12
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (Min),A,50.62
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (Max),A,70.38
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (Min),A,42.75
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (Max),A,63.75
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (Min),A,38.25
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (Max),A,61.75
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.94
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.87
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94415
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96445
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92172
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,4,N Current (Min),A,11.62
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,4,N Current (Max),A,32.25
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,4,N Current (RMS),A,16.88
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.12
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.19
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.31
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80664
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91809
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9617
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,3,N Current (Min),A,5.5
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,3,N Current (Max),A,17.38
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,3,N Current (RMS),A,7.88
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.75
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.06
