Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97104
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96146
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81726
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (Min),A,15.0
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (Max),A,49.12
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (RMS),A,28.38
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.0
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.25
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.25
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.13
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.75
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87372
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77993
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76764
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,1,N Current (Min),A,13.5
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,1,N Current (Max),A,5.75
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.38
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.12
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,busbar,,N Current (Min),A,31.62
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,busbar,,N Current (Max),A,63.5
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.88
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (Min),A,46.75
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (Max),A,91.5
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (Min),A,43.38
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (Max),A,98.0
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.38
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (Min),A,38.88
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (Max),A,68.5
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.25
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.44
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92435
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95163
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94131
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,4,N Current (Min),A,11.5
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,4,N Current (Max),A,20.0
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,4,N Current (RMS),A,12.62
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.75
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.69
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88287
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94028
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95819
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,3,N Current (Min),A,5.25
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,3,N Current (Max),A,12.62
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,3,N Current (RMS),A,7.75
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,5.0
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.94
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96158
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95557
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8183
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (Min),A,14.0
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (Max),A,36.25
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (RMS),A,23.25
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.5
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.62
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94949
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79782
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76464
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,1,N Current (Min),A,11.62
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,1,N Current (Max),A,6.25
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,5.25
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,busbar,,N Current (Min),A,32.88
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,busbar,,N Current (Max),A,45.5
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.62
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (Min),A,49.25
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (Max),A,71.38
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (Min),A,46.25
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (Max),A,64.25
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (Min),A,39.75
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (Max),A,56.5
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.75
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.37
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.13
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94739
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94662
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95331
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,4,N Current (Min),A,11.12
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,4,N Current (Max),A,37.25
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,4,N Current (RMS),A,17.12
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.0
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.12
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.25
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.31
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87234
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97244
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98218
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,3,N Current (Min),A,4.12
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,3,N Current (Max),A,23.5
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,3,N Current (RMS),A,11.38
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.88
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96289
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96277
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87134
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (Min),A,14.75
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (Max),A,26.75
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.69
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.62
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89908
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88434
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86368
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,1,N Current (Min),A,15.0
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,1,N Current (Max),A,7.0
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.0
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,busbar,,N Current (Min),A,31.88
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,busbar,,N Current (Max),A,47.88
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (Min),A,50.62
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (Max),A,77.88
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (Min),A,51.62
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (Max),A,83.25
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (Min),A,50.88
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (Max),A,81.25
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.12
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94116
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94122
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96399
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,4,N Current (Min),A,11.75
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,4,N Current (Max),A,23.5
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,4,N Current (RMS),A,14.62
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.5
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.81
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90613
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89349
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98401
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,3,N Current (Min),A,6.12
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,3,N Current (Max),A,17.5
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,3,N Current (RMS),A,8.25
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.69
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96619
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96857
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87884
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (Min),A,14.62
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (Max),A,31.12
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (RMS),A,20.12
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.38
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.12
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.5
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.75
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.38
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86581
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91406
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90118
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,1,N Current (Min),A,14.62
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,1,N Current (Max),A,8.0
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.0
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.25
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,busbar,,N Current (Min),A,34.75
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,busbar,,N Current (Max),A,56.25
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (Min),A,49.25
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (Max),A,75.12
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (Min),A,52.0
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (Max),A,83.62
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (Min),A,53.0
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (Max),A,106.62
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.62
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.5
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.31
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94879
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94855
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96835
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,4,N Current (Min),A,12.25
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,4,N Current (Max),A,27.38
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.75
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.75
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.56
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96258
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87527
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98672
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,3,N Current (Min),A,6.62
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,3,N Current (Max),A,20.88
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,3,N Current (RMS),A,11.88
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.5
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.56
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.44
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94308
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95288
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88089
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (Min),A,14.25
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (Max),A,29.62
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (RMS),A,17.25
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.88
