Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.0
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.94
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92938
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92294
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8565
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,1,N Current (Min),A,14.0
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,1,N Current (Max),A,6.75
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.25
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,busbar,,N Current (Min),A,37.0
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,busbar,,N Current (Max),A,54.38
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.88
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (Min),A,52.75
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (Max),A,93.25
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (Min),A,52.5
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (Max),A,88.38
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (Min),A,53.75
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (Max),A,98.75
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.38
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95398
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92712
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96963
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,4,N Current (Min),A,12.0
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,4,N Current (Max),A,23.62
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,4,N Current (RMS),A,16.62
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.38
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.5
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97144
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90216
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97565
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,3,N Current (Min),A,6.25
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,3,N Current (Max),A,16.62
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,3,N Current (RMS),A,8.5
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.5
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95587
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96262
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89258
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (Min),A,13.88
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (Max),A,31.62
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (RMS),A,20.62
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.94
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89227
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95956
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90082
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,1,N Current (Min),A,20.38
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,1,N Current (Max),A,8.0
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,7.75
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,busbar,,N Current (Min),A,37.0
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,busbar,,N Current (Max),A,53.5
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (Min),A,58.12
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (Max),A,92.12
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (Min),A,53.5
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (Max),A,96.38
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (Min),A,51.0
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (Max),A,82.75
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.31
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93884
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89667
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97174
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,4,N Current (Min),A,11.88
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,4,N Current (Max),A,20.0
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,4,N Current (RMS),A,14.38
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.25
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.0
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94553
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93787
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98062
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,3,N Current (Min),A,5.75
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,3,N Current (Max),A,21.62
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,3,N Current (RMS),A,9.88
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.88
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.0
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94949
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93643
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88455
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (Min),A,14.62
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (Max),A,26.62
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (RMS),A,17.88
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.12
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86825
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98645
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92337
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,1,N Current (Min),A,9.12
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,1,N Current (Max),A,6.5
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.12
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.88
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,busbar,,N Current (Min),A,35.75
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,busbar,,N Current (Max),A,48.75
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (Min),A,55.5
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (Max),A,75.62
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (Min),A,55.62
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (Max),A,74.25
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (Min),A,55.75
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (Max),A,88.5
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.38
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.69
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.0
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95395
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91888
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97482
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,4,N Current (Min),A,12.38
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,4,N Current (Max),A,22.0
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.38
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.75
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.56
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96454
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98126
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96158
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,3,N Current (Min),A,5.88
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,3,N Current (Max),A,15.25
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,3,N Current (RMS),A,7.75
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.69
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96109
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9324
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88122
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (Min),A,15.38
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (Max),A,30.12
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (RMS),A,19.38
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.75
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.62
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9129
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99432
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90527
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,1,N Current (Min),A,39.0
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,1,N Current (Max),A,15.62
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,8.38
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,busbar,,N Current (Min),A,36.25
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,busbar,,N Current (Max),A,66.0
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.75
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (Min),A,57.5
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (Max),A,93.0
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (Min),A,55.75
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (Max),A,121.38
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.12
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (Min),A,56.12
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (Max),A,81.25
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.31
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97037
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93256
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9845
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,4,N Current (Min),A,14.88
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,4,N Current (Max),A,30.38
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,4,N Current (RMS),A,21.25
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.88
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,49.12
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98157
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97876
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97919
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,3,N Current (Min),A,5.38
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,3,N Current (Max),A,11.88
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,3,N Current (RMS),A,7.88
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.0
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96805
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9538
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88901
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (Min),A,15.12
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (Max),A,30.0
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (RMS),A,19.88
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.75
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.94
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94092
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99008
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88544
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,1,N Current (Min),A,26.62
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,1,N Current (Max),A,13.25
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
