Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.41
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.03
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,busbar,,N Current (Min),A,38.25
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,busbar,,N Current (Max),A,54.38
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.75
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (Min),A,74.38
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (Max),A,96.75
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.38
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (Min),A,67.5
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (Max),A,102.12
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.38
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (Min),A,61.88
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (Max),A,102.25
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95349
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95605
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98981
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,4,N Current (Min),A,14.5
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,4,N Current (Max),A,32.88
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,4,N Current (RMS),A,24.5
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.0
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.88
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96576
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95627
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98022
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,3,N Current (Min),A,6.25
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,3,N Current (Max),A,18.5
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,3,N Current (RMS),A,9.75
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.25
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96667
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95343
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88913
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (Min),A,16.25
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (Max),A,28.38
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91757
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98123
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9122
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,1,N Current (Min),A,16.5
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,1,N Current (Max),A,10.75
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.92
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.95
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.22
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,busbar,,N Current (Min),A,38.38
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,busbar,,N Current (Max),A,58.25
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.38
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (Min),A,65.12
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (Max),A,92.25
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.12
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (Min),A,62.5
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (Max),A,89.88
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (Min),A,68.88
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (Max),A,114.75
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.12
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9682
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98059
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99109
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,4,N Current (Min),A,14.0
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,4,N Current (Max),A,38.62
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,4,N Current (RMS),A,22.62
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.5
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.12
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.25
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.75
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.88
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.5
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89691
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91919
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98273
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,3,N Current (Min),A,6.38
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,3,N Current (Max),A,19.25
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.0
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96448
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98157
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91348
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (Min),A,15.75
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (Max),A,42.75
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.38
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,72.38
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93158
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98428
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96661
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,1,N Current (Min),A,27.88
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,1,N Current (Max),A,11.38
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,busbar,,N Current (Min),A,39.62
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,busbar,,N Current (Max),A,70.12
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.75
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (Min),A,60.25
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (Max),A,102.12
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (Min),A,74.5
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (Max),A,139.12
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (Min),A,72.75
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (Max),A,127.0
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.75
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95984
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95288
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97607
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,4,N Current (Min),A,12.75
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,4,N Current (Max),A,30.0
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,4,N Current (RMS),A,16.5
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.88
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,55.25
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,42.62
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.19
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90555
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90735
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97873
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,3,N Current (Min),A,6.75
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,3,N Current (Max),A,19.12
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.5
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9613
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95895
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83413
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (Min),A,16.62
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (Max),A,32.25
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.75
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.12
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89865
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9657
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97302
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,1,N Current (Min),A,15.0
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,1,N Current (Max),A,8.88
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,busbar,,N Current (Min),A,40.25
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,busbar,,N Current (Max),A,60.0
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.75
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (Min),A,60.0
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (Max),A,79.38
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (Min),A,63.62
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (Max),A,118.62
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.12
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (Min),A,62.5
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (Max),A,118.5
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.75
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.94
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94241
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94903
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97031
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,4,N Current (Min),A,13.0
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,4,N Current (Max),A,37.38
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,4,N Current (RMS),A,16.62
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.38
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,54.62
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.13
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94885
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91556
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96112
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,3,N Current (Min),A,6.62
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,3,N Current (Max),A,20.5
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,3,N Current (RMS),A,8.88
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.94
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96707
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9595
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84195
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (Min),A,16.5
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (Max),A,37.62
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (RMS),A,22.38
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.88
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.62
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93933
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96551
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96707
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,1,N Current (Min),A,44.88
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,1,N Current (Max),A,10.88
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.12
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
