Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,busbar,,N Current (Min),A,41.88
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,busbar,,N Current (Max),A,71.75
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.88
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (Min),A,64.0
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (Max),A,93.25
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (Min),A,64.62
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (Max),A,99.0
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (Min),A,56.62
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (Max),A,122.12
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.38
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.75
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95749
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98264
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95969
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,4,N Current (Min),A,14.12
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,4,N Current (Max),A,46.62
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,4,N Current (RMS),A,26.88
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.75
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,66.88
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.12
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.56
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92801
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91714
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97049
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,3,N Current (Min),A,6.62
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,3,N Current (Max),A,15.0
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,3,N Current (RMS),A,10.25
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.81
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96994
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96371
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87613
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (Min),A,17.12
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (Max),A,42.5
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (RMS),A,24.25
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,54.38
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.38
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95315
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96017
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99072
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,1,N Current (Min),A,49.12
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,1,N Current (Max),A,29.12
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.25
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.16
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,busbar,,N Current (Min),A,41.38
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,busbar,,N Current (Max),A,65.25
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.25
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (Min),A,67.38
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (Max),A,98.0
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (Min),A,64.38
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (Max),A,119.5
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.25
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (Min),A,66.62
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (Max),A,133.5
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.12
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96594
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98471
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9584
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,4,N Current (Min),A,16.75
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,4,N Current (Max),A,42.0
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,4,N Current (RMS),A,25.75
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,61.75
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,56.5
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.25
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9415
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95398
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96524
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,3,N Current (Min),A,6.25
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,3,N Current (Max),A,17.38
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,3,N Current (RMS),A,8.75
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.38
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97259
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96652
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90484
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (Min),A,16.25
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (Max),A,37.88
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (RMS),A,24.38
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.0
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.88
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93951
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97583
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9859
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,1,N Current (Min),A,19.75
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,1,N Current (Max),A,10.88
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.88
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,busbar,,N Current (Min),A,41.5
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,busbar,,N Current (Max),A,62.38
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.12
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (Min),A,62.62
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (Max),A,121.88
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.62
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (Min),A,80.88
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (Max),A,120.0
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (Min),A,65.5
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (Max),A,109.25
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.961
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98312
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96692
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,4,N Current (Min),A,14.38
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,4,N Current (Max),A,38.75
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,4,N Current (RMS),A,22.12
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.62
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.62
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,56.12
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.25
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91904
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95605
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97696
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,3,N Current (Min),A,6.38
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,3,N Current (Max),A,22.5
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,3,N Current (RMS),A,11.12
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94623
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97641
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91617
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (Min),A,16.38
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (Max),A,32.0
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (RMS),A,20.75
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.5
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.5
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94931
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97882
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99039
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,1,N Current (Min),A,20.5
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,1,N Current (Max),A,12.75
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.55
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,busbar,,N Current (Min),A,42.25
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,busbar,,N Current (Max),A,63.0
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.38
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (Min),A,58.25
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (Max),A,84.12
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (Min),A,73.75
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (Max),A,118.75
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (Min),A,74.75
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (Max),A,115.5
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95917
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98386
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97974
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,4,N Current (Min),A,14.12
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,4,N Current (Max),A,35.12
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,4,N Current (RMS),A,19.75
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.5
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,59.5
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.38
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.44
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9324
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95303
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97021
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,3,N Current (Min),A,6.38
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,3,N Current (Max),A,13.75
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,3,N Current (RMS),A,8.12
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.75
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96213
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96896
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91543
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (Min),A,16.88
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (Max),A,32.25
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.12
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95285
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99551
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98654
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,1,N Current (Min),A,29.5
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,1,N Current (Max),A,15.25
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,busbar,,N Current (Min),A,42.38
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,busbar,,N Current (Max),A,65.12
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.62
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (Min),A,63.25
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (Max),A,99.0
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (Min),A,79.38
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (Max),A,126.5
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.62
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (Min),A,76.75
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (Max),A,130.62
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.12
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
