Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97418
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99228
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97858
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,4,N Current (Min),A,14.75
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,4,N Current (Max),A,45.88
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,4,N Current (RMS),A,24.25
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,48.88
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.25
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,74.62
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.62
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.38
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.63
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91214
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95514
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96371
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,3,N Current (Min),A,6.5
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,3,N Current (Max),A,24.0
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,3,N Current (RMS),A,10.88
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.56
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95871
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97305
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84973
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (Min),A,16.75
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (Max),A,34.12
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (RMS),A,21.12
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.0
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92364
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99182
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94348
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,1,N Current (Min),A,17.75
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,1,N Current (Max),A,11.38
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,busbar,,N Current (Min),A,43.75
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,busbar,,N Current (Max),A,85.0
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.62
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (Min),A,58.88
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (Max),A,89.88
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (Min),A,81.25
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (Max),A,147.75
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.62
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (Min),A,69.62
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (Max),A,106.62
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.62
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97522
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99252
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97015
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,4,N Current (Min),A,16.88
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,4,N Current (Max),A,49.5
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,4,N Current (RMS),A,31.75
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,67.12
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.62
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.75
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,73.12
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.62
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.5
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.69
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.07
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88205
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96384
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94775
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,3,N Current (Min),A,6.38
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,3,N Current (Max),A,15.5
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,3,N Current (RMS),A,7.25
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.94
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96246
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98056
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87576
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (Min),A,16.38
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (Max),A,42.25
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (RMS),A,22.75
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,67.5
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.88
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98978
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98682
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95877
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,1,N Current (Min),A,51.5
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,1,N Current (Max),A,33.12
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,busbar,,N Current (Min),A,47.88
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,busbar,,N Current (Max),A,116.0
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.62
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (Min),A,72.25
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (Max),A,163.0
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.62
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (Min),A,95.5
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (Max),A,139.0
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.12
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (Min),A,62.25
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (Max),A,97.88
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99023
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98791
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9743
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,4,N Current (Min),A,15.38
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,4,N Current (Max),A,54.0
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,4,N Current (RMS),A,32.0
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,33.5
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,87.25
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.62
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,54.25
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.25
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.38
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.18
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91424
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9772
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98584
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,3,N Current (Min),A,6.12
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,3,N Current (Max),A,22.75
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.44
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94543
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97379
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87146
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (Min),A,15.5
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (Max),A,35.75
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (RMS),A,21.12
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95215
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99515
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97198
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,1,N Current (Min),A,40.5
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,1,N Current (Max),A,29.12
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.12
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,busbar,,N Current (Min),A,43.0
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,busbar,,N Current (Max),A,98.25
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.25
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (Min),A,71.5
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (Max),A,174.0
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.75
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (Min),A,97.25
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (Max),A,134.38
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (Min),A,70.5
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (Max),A,114.25
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.75
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97952
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9751
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96045
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,4,N Current (Min),A,14.62
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,4,N Current (Max),A,28.88
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,4,N Current (RMS),A,17.75
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.0
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.5
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.75
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87692
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96664
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98245
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,3,N Current (Min),A,6.12
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,3,N Current (Max),A,19.88
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.25
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.5
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95227
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96561
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86819
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (Min),A,16.12
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (Max),A,34.5
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (RMS),A,21.88
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.81
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92471
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98917
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95508
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,1,N Current (Min),A,24.5
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,1,N Current (Max),A,16.25
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,busbar,,N Current (Min),A,43.25
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,busbar,,N Current (Max),A,63.38
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.38
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (Min),A,63.38
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (Max),A,97.38
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (Min),A,71.62
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (Max),A,119.5
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.12
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (Min),A,64.88
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (Max),A,93.88
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98187
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97446
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98807
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,4,N Current (Min),A,14.5
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,4,N Current (Max),A,41.38
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,4,N Current (RMS),A,27.25
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.5
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.12
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,56.5
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
