Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,65.12
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.38
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.06
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90231
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95834
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97201
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,3,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,3,N Current (Max),A,27.75
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,3,N Current (RMS),A,11.62
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.12
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.75
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94925
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96762
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88522
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (Min),A,16.12
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (Max),A,37.88
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (RMS),A,22.62
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.38
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91751
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94388
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95798
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,1,N Current (Min),A,14.12
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,1,N Current (Max),A,8.62
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,busbar,,N Current (Min),A,42.38
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,busbar,,N Current (Max),A,67.12
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.25
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (Min),A,65.88
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (Max),A,93.62
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (Min),A,71.62
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (Max),A,113.0
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (Min),A,73.5
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (Max),A,127.12
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9837
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98776
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96878
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,4,N Current (Min),A,14.62
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,4,N Current (Max),A,44.5
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,4,N Current (RMS),A,24.88
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,49.88
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.12
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.25
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,64.38
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.62
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,63.75
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.81
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92984
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97183
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97354
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,3,N Current (Min),A,8.12
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,3,N Current (Max),A,25.0
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.75
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.56
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94656
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96985
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89715
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (Min),A,16.25
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (Max),A,34.38
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (RMS),A,20.25
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.38
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.88
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.0
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89078
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95981
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96432
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,1,N Current (Min),A,14.75
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,1,N Current (Max),A,8.12
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,busbar,,N Current (Min),A,43.25
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,busbar,,N Current (Max),A,72.0
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.12
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (Min),A,67.5
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (Max),A,93.88
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (Min),A,86.12
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (Max),A,124.25
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.62
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (Min),A,61.88
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (Max),A,130.62
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98401
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98688
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96588
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,4,N Current (Min),A,13.75
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,4,N Current (Max),A,42.0
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,4,N Current (RMS),A,26.12
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,55.12
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,65.12
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.12
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.0
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.75
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91684
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96689
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98291
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,3,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,3,N Current (Max),A,18.38
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,3,N Current (RMS),A,12.38
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.25
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96274
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9823
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89618
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (Min),A,17.88
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (Max),A,42.38
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.5
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.12
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.56
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95377
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9541
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95554
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,1,N Current (Min),A,15.75
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,1,N Current (Max),A,9.38
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,busbar,,N Current (Min),A,42.25
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,busbar,,N Current (Max),A,74.38
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.62
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (Min),A,63.25
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (Max),A,111.38
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.88
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (Min),A,81.12
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (Max),A,134.25
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.12
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (Min),A,57.38
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (Max),A,98.75
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.25
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98782
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97238
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96612
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,4,N Current (Min),A,14.88
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,4,N Current (Max),A,35.88
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,63.12
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.25
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,54.75
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.69
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89535
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96939
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9924
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,3,N Current (Min),A,8.38
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,3,N Current (Max),A,31.25
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,3,N Current (RMS),A,17.62
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.25
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97137
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97821
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89728
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (Min),A,17.25
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (Max),A,38.75
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (RMS),A,23.75
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.38
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,55.25
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94916
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95633
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95883
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,1,N Current (Min),A,46.25
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,1,N Current (Max),A,10.12
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,busbar,,N Current (Min),A,41.88
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,busbar,,N Current (Max),A,86.5
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.75
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (Min),A,73.25
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (Max),A,132.62
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.38
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (Min),A,78.38
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (Max),A,137.38
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (Min),A,62.5
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (Max),A,101.5
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.25
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98343
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97363
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97406
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,4,N Current (Min),A,14.62
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,4,N Current (Max),A,34.12
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,4,N Current (RMS),A,20.5
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.75
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.88
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.38
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,67.75
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.69
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88617
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98901
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97824
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,3,N Current (Min),A,8.12
