Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,3,N Current (Max),A,29.5
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,3,N Current (RMS),A,17.88
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97665
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98456
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90127
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (Min),A,16.62
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (Max),A,49.75
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (RMS),A,27.5
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.25
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,66.62
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99585
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95984
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9711
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,1,N Current (Min),A,50.75
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,1,N Current (Max),A,38.12
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.88
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,busbar,,N Current (Min),A,46.5
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,busbar,,N Current (Max),A,93.12
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (Min),A,108.12
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (Max),A,164.75
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.62
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (Min),A,83.12
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (Max),A,144.75
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.38
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (Min),A,66.12
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (Max),A,115.25
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.88
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98547
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97266
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97226
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,4,N Current (Min),A,17.38
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,4,N Current (Max),A,50.12
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,4,N Current (RMS),A,29.88
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,66.62
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.62
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,65.5
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.75
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96808
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97223
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97076
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,3,N Current (Min),A,7.12
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,3,N Current (Max),A,23.25
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,3,N Current (RMS),A,12.62
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.56
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98141
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96661
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86392
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (Min),A,16.88
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (Max),A,59.38
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (RMS),A,31.62
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,73.5
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.75
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.75
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97989
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97113
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,1,N Current (Min),A,38.38
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,1,N Current (Max),A,27.38
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,busbar,,N Current (Min),A,44.88
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,busbar,,N Current (Max),A,124.62
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.88
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (Min),A,77.38
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (Max),A,186.75
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.25
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (Min),A,69.5
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (Max),A,132.62
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.12
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (Min),A,65.12
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (Max),A,125.25
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99487
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98059
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96612
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,4,N Current (Min),A,19.5
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,4,N Current (Max),A,68.75
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,4,N Current (RMS),A,39.62
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,45.62
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,91.88
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.88
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,64.25
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.38
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,52.25
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95389
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96304
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99222
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,3,N Current (Min),A,11.5
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,3,N Current (Max),A,29.38
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,3,N Current (RMS),A,17.75
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.62
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98331
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97327
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84958
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (Min),A,21.75
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (Max),A,64.38
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (RMS),A,37.25
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,81.38
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.0
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96677
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97552
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97287
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,1,N Current (Min),A,30.12
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,1,N Current (Max),A,12.25
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.38
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,busbar,,N Current (Min),A,45.12
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,busbar,,N Current (Max),A,105.12
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.88
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (Min),A,105.75
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (Max),A,163.25
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (Min),A,73.88
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (Max),A,128.38
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (Min),A,68.38
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (Max),A,134.38
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.38
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.56
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98676
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97366
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97592
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,4,N Current (Min),A,13.88
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,4,N Current (Max),A,62.75
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,4,N Current (RMS),A,24.38
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,87.88
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.75
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.88
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.25
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9436
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95877
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98578
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,3,N Current (Min),A,10.88
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,3,N Current (Max),A,20.25
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,3,N Current (RMS),A,13.25
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,6.0
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.94
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97858
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97519
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88049
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (Min),A,16.62
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (Max),A,44.75
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (RMS),A,25.38
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.75
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.5
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.75
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97211
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99432
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9743
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,1,N Current (Min),A,44.88
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,1,N Current (Max),A,17.0
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.5
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,busbar,,N Current (Min),A,42.62
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,busbar,,N Current (Max),A,86.5
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.75
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (Min),A,78.5
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (Max),A,151.38
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.75
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (Min),A,87.62
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (Max),A,154.25
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (Min),A,70.25
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (Max),A,115.5
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97122
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97687
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97449
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,4,N Current (Min),A,15.38
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,4,N Current (Max),A,27.75
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,4,N Current (RMS),A,21.5
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.25
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.25
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.75
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9675
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97302
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99127
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,3,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,3,N Current (Max),A,24.5
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.56
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
