Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98581
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98828
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87884
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (Min),A,16.38
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (Max),A,66.12
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (RMS),A,36.12
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.62
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,91.5
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.12
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97528
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99698
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98325
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,1,N Current (Min),A,31.62
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,1,N Current (Max),A,15.62
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.16
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.81
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,busbar,,N Current (Min),A,44.12
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,busbar,,N Current (Max),A,93.12
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (Min),A,85.0
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (Max),A,134.25
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.25
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (Min),A,94.12
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (Max),A,183.5
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.25
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (Min),A,74.25
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (Max),A,147.38
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97675
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98627
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98968
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,4,N Current (Min),A,19.25
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,4,N Current (Max),A,42.5
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,4,N Current (RMS),A,28.25
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.75
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,74.25
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,68.38
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.75
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.19
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97733
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96463
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99176
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,3,N Current (Min),A,5.62
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,3,N Current (Max),A,41.62
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,3,N Current (RMS),A,15.75
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.12
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.56
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9751
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85599
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (Min),A,16.0
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (Max),A,48.0
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (RMS),A,33.25
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,71.25
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.5
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97534
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98718
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98077
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,1,N Current (Min),A,44.12
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,1,N Current (Max),A,16.75
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,busbar,,N Current (Min),A,44.12
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,busbar,,N Current (Max),A,87.88
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.75
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (Min),A,83.5
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (Max),A,127.0
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.62
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (Min),A,92.75
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (Max),A,176.0
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.25
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (Min),A,96.62
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (Max),A,169.38
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.25
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98062
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98907
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99094
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,4,N Current (Min),A,16.62
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,4,N Current (Max),A,67.88
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,4,N Current (RMS),A,36.12
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,51.5
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,34.62
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,98.62
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.38
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.25
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,70.38
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.25
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98044
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97232
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98892
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,3,N Current (Min),A,6.38
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,3,N Current (Max),A,31.62
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,3,N Current (RMS),A,16.88
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.13
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97659
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84552
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (Min),A,21.38
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (Max),A,47.88
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (RMS),A,34.12
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.38
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,68.75
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.62
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98816
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99026
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98285
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,1,N Current (Min),A,88.38
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,1,N Current (Max),A,48.12
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,101.5
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.25
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.44
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,busbar,,N Current (Min),A,45.62
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,busbar,,N Current (Max),A,119.25
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.88
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (Min),A,79.38
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (Max),A,213.62
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (Min),A,104.75
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (Max),A,188.0
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.38
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (Min),A,90.12
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (Max),A,150.75
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98968
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97043
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98914
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,4,N Current (Min),A,14.5
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,4,N Current (Max),A,42.88
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,4,N Current (RMS),A,24.12
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.62
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.75
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,77.62
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.25
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.0
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99414
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97549
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99274
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,3,N Current (Min),A,5.88
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,3,N Current (Max),A,30.88
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,3,N Current (RMS),A,16.38
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.32
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98422
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98944
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90204
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (Min),A,25.62
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (Max),A,61.88
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.25
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.25
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,81.38
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99524
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98599
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96762
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,1,N Current (Min),A,54.0
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,1,N Current (Max),A,35.88
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.0
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.12
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.61
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,busbar,,N Current (Min),A,46.62
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,busbar,,N Current (Max),A,103.0
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (Min),A,117.25
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (Max),A,187.88
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.12
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (Min),A,95.75
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (Max),A,154.25
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (Min),A,81.62
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (Max),A,147.88
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.38
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98526
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96759
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99408
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,4,N Current (Min),A,16.75
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,4,N Current (Max),A,62.25
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,4,N Current (RMS),A,34.12
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,64.5
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.38
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.75
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,86.0
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.38
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.44
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98074
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98297
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99002
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,3,N Current (Min),A,6.12
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,3,N Current (Max),A,32.25
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.38
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.44
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9704
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99509
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92117
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (Min),A,19.12
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (Max),A,76.5
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (RMS),A,48.5
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.5
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,109.75
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.12
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.88
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
