Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98059
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98679
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96786
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,1,N Current (Min),A,42.88
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,1,N Current (Max),A,17.5
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,busbar,,N Current (Min),A,43.12
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,busbar,,N Current (Max),A,75.38
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (Min),A,91.0
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (Max),A,155.38
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.12
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (Min),A,97.88
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (Max),A,176.5
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.75
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (Min),A,93.88
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (Max),A,167.5
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.75
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.12
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.992
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9765
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99435
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,4,N Current (Min),A,13.25
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,4,N Current (Max),A,47.38
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,4,N Current (RMS),A,30.5
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.75
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,75.75
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.88
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.5
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,76.5
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.75
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.06
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91403
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98145
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99561
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,3,N Current (Min),A,6.0
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,3,N Current (Max),A,39.5
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,3,N Current (RMS),A,21.75
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.0
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98032
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99048
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91174
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (Min),A,15.12
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (Max),A,59.12
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (RMS),A,33.5
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,74.0
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.12
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,66.25
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.38
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.75
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98569
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98654
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95215
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,1,N Current (Min),A,43.12
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,1,N Current (Max),A,23.0
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.0
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,busbar,,N Current (Min),A,41.5
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,busbar,,N Current (Max),A,88.0
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (Min),A,111.5
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (Max),A,179.25
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.88
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (Min),A,84.88
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (Max),A,147.12
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (Min),A,77.0
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (Max),A,167.25
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.75
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98553
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98129
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98773
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,4,N Current (Min),A,13.75
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,4,N Current (Max),A,38.75
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,4,N Current (RMS),A,18.88
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,33.25
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,69.0
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.25
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.38
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.62
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.88
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.75
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93335
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96487
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99603
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,3,N Current (Min),A,10.25
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,3,N Current (Max),A,52.0
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,3,N Current (RMS),A,31.12
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,64.0
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.75
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.12
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97595
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98816
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93191
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (Min),A,15.12
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (Max),A,46.12
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (RMS),A,28.38
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.0
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.25
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,75.12
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.88
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.12
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98392
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96912
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96158
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,1,N Current (Min),A,31.12
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,1,N Current (Max),A,16.75
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.25
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.25
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.44
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.73
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,busbar,,N Current (Min),A,40.25
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,busbar,,N Current (Max),A,80.0
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.25
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (Min),A,94.62
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (Max),A,153.0
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.12
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (Min),A,79.5
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (Max),A,143.75
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (Min),A,78.25
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (Max),A,159.75
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.38
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97888
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96164
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98053
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,4,N Current (Min),A,12.88
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,4,N Current (Max),A,26.62
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,4,N Current (RMS),A,19.38
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.5
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.38
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.75
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.75
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,52.38
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.87
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9397
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97238
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99402
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,3,N Current (Min),A,6.38
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,3,N Current (Max),A,36.88
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,3,N Current (RMS),A,19.62
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,5.62
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.94
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96426
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99173
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94107
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (Min),A,15.75
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (Max),A,55.75
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (RMS),A,30.62
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.38
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,76.12
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.75
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.75
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99399
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95279
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97464
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,1,N Current (Min),A,39.62
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,1,N Current (Max),A,25.12
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.25
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.98
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.89
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.36
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.23
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,busbar,,N Current (Min),A,38.5
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,busbar,,N Current (Max),A,70.62
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.62
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (Min),A,99.25
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (Max),A,145.0
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.12
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (Min),A,84.0
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (Max),A,137.5
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.38
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (Min),A,75.88
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (Max),A,149.12
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.38
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98212
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97922
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9707
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,4,N Current (Min),A,14.25
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,4,N Current (Max),A,28.62
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,4,N Current (RMS),A,21.0
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.5
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.88
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9537
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96088
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99606
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,3,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,3,N Current (Max),A,37.75
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,3,N Current (RMS),A,23.12
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96191
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98941
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89911
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (Min),A,14.5
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (Max),A,47.88
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (RMS),A,31.38
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.5
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,77.25
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.5
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98596
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97205
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9921
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,1,N Current (Min),A,44.88
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,1,N Current (Max),A,22.12
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.38
