Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.75
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.12
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.56
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.44
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.09
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.11
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,busbar,,N Current (Min),A,37.88
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,busbar,,N Current (Max),A,77.75
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (Min),A,86.5
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (Max),A,146.62
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.88
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (Min),A,78.5
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (Max),A,133.75
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.38
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (Min),A,79.38
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (Max),A,149.88
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96924
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99179
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97632
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,4,N Current (Min),A,12.88
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,4,N Current (Max),A,38.0
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,4,N Current (RMS),A,22.0
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.5
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,53.5
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.88
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.38
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.25
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94757
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93658
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.995
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,3,N Current (Min),A,6.75
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,3,N Current (Max),A,51.75
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,3,N Current (RMS),A,26.38
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,5.12
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.12
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.38
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95395
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98834
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8887
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (Min),A,16.5
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (Max),A,43.75
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (RMS),A,28.12
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.25
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.38
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.25
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99243
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9697
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99408
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,1,N Current (Min),A,44.38
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,1,N Current (Max),A,25.0
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.38
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.28
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.33
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,busbar,,N Current (Min),A,35.5
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,busbar,,N Current (Max),A,65.88
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.75
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (Min),A,71.75
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (Max),A,133.38
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.12
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (Min),A,83.25
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (Max),A,132.25
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.38
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (Min),A,67.0
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (Max),A,150.0
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.62
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96167
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98892
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98892
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,4,N Current (Min),A,11.88
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,4,N Current (Max),A,46.12
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,4,N Current (RMS),A,20.62
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,30.12
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,64.0
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.25
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.5
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97119
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90716
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99536
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,3,N Current (Min),A,7.25
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,3,N Current (Max),A,56.25
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,3,N Current (RMS),A,30.62
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,5.62
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,59.62
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.75
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94192
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9873
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92029
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (Min),A,15.5
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (Max),A,49.0
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (RMS),A,26.12
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.0
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.75
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.25
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99356
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96927
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99384
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,1,N Current (Min),A,44.25
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,1,N Current (Max),A,22.0
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,busbar,,N Current (Min),A,35.5
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,busbar,,N Current (Max),A,97.88
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.88
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (Min),A,63.0
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (Max),A,99.75
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.38
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (Min),A,80.0
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (Max),A,129.0
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.25
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (Min),A,77.5
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (Max),A,171.62
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.62
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96628
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97476
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98959
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,4,N Current (Min),A,11.12
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,4,N Current (Max),A,33.38
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,54.25
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.06
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.81
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98523
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90689
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99789
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,3,N Current (Min),A,13.12
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,3,N Current (Max),A,58.12
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,3,N Current (RMS),A,34.12
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,61.25
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.62
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.81
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.69
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95538
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98782
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80374
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (Min),A,17.75
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (Max),A,54.25
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (RMS),A,30.12
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,76.0
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98898
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9697
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99756
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,1,N Current (Min),A,27.5
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,1,N Current (Max),A,18.12
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.0
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,busbar,,N Current (Min),A,37.5
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,busbar,,N Current (Max),A,84.5
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.62
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (Min),A,65.25
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (Max),A,106.0
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.12
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (Min),A,69.88
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (Max),A,130.38
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (Min),A,91.12
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (Max),A,159.38
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9527
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98508
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97626
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,4,N Current (Min),A,12.0
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,4,N Current (Max),A,38.0
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,4,N Current (RMS),A,21.88
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.75
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,56.62
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.62
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.5
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97528
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88736
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9133
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,3,N Current (Min),A,4.38
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,3,N Current (Max),A,32.0
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,3,N Current (RMS),A,12.12
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.13
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96835
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98428
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73346
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (Min),A,16.12
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (Max),A,51.25
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (RMS),A,32.12
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,57.62
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98825
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9675
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99338
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,1,N Current (Min),A,23.75
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,1,N Current (Max),A,16.25
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.88
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
