Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,busbar,,N Current (Min),A,34.0
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,busbar,,N Current (Max),A,64.0
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.38
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (Min),A,59.62
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (Max),A,100.75
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.25
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (Min),A,65.25
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (Max),A,117.12
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (Min),A,44.0
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (Max),A,119.12
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.62
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95044
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96942
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96628
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,4,N Current (Min),A,8.62
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,4,N Current (Max),A,27.5
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,4,N Current (RMS),A,17.0
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.25
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.5
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.38
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.56
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91131
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96686
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87323
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,3,N Current (Min),A,5.75
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,3,N Current (Max),A,20.12
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,3,N Current (RMS),A,9.38
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.75
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94153
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96951
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69598
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (Min),A,13.88
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (Max),A,38.38
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97784
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97064
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9827
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,1,N Current (Min),A,13.88
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,1,N Current (Max),A,10.0
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,155.06
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.3
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.75
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,137.06
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,busbar,,N Current (Min),A,32.38
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,busbar,,N Current (Max),A,65.0
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.12
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (Min),A,46.38
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (Max),A,110.0
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (Min),A,61.88
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (Max),A,99.5
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.12
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (Min),A,37.88
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (Max),A,102.5
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.56
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.94
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94684
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93777
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95267
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,4,N Current (Min),A,7.62
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,4,N Current (Max),A,44.12
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,4,N Current (RMS),A,16.88
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.38
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.62
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.69
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88354
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97388
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90356
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,3,N Current (Min),A,5.0
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,3,N Current (Max),A,31.75
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,3,N Current (RMS),A,16.62
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.88
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.12
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.62
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95685
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98352
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63122
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (Min),A,12.25
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (Max),A,59.75
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (RMS),A,31.5
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,67.12
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.62
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88717
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97296
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98547
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,1,N Current (Min),A,18.12
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,1,N Current (Max),A,10.5
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.91
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,busbar,,N Current (Min),A,30.38
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,busbar,,N Current (Max),A,81.25
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.88
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (Min),A,32.38
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (Max),A,102.38
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.75
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (Min),A,61.12
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (Max),A,123.0
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.62
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (Min),A,29.12
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (Max),A,92.12
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.62
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95715
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97214
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97467
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,4,N Current (Min),A,7.38
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,4,N Current (Max),A,35.25
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,4,N Current (RMS),A,14.75
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.25
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.12
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.63
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92703
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95761
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87738
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,3,N Current (Min),A,4.5
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,3,N Current (Max),A,33.75
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,3,N Current (RMS),A,15.88
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9252
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99094
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63198
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (Min),A,16.38
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (Max),A,50.88
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (RMS),A,33.75
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.0
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.12
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.25
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90655
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9534
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98798
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,1,N Current (Min),A,17.62
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,1,N Current (Max),A,10.12
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.75
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.12
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.62
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.8
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,busbar,,N Current (Min),A,38.0
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,busbar,,N Current (Max),A,97.0
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.75
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (Min),A,36.88
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (Max),A,75.75
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (Min),A,73.62
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (Max),A,132.12
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.88
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (Min),A,30.62
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (Max),A,103.25
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.12
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.13
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97745
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92438
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95792
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,4,N Current (Min),A,7.88
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,4,N Current (Max),A,29.62
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,4,N Current (RMS),A,16.5
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.0
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.88
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.75
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9465
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84979
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98669
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,3,N Current (Min),A,3.88
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,3,N Current (Max),A,22.12
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,3,N Current (RMS),A,11.12
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.44
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94354
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98831
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59539
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (Min),A,17.88
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (Max),A,49.0
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.12
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96237
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9722
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98303
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,1,N Current (Min),A,15.0
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,1,N Current (Max),A,9.62
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.97
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,busbar,,N Current (Min),A,28.62
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,busbar,,N Current (Max),A,72.12
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (Min),A,53.38
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (Max),A,96.12
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (Min),A,60.5
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (Max),A,120.38
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.38
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (Min),A,34.5
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (Max),A,97.88
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.12
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.87
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.12
