Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.952
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79806
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94903
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,4,N Current (Min),A,7.75
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,4,N Current (Max),A,44.88
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,4,N Current (RMS),A,26.75
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.88
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.12
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.62
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.44
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95126
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96249
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.20479
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,3,N Current (Min),A,4.12
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,3,N Current (Max),A,24.75
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,3,N Current (RMS),A,14.12
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.62
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.75
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96393
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99176
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85214
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (Min),A,12.88
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (Max),A,61.5
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (RMS),A,34.75
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,88.88
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.75
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.12
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96521
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.987
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98447
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,1,N Current (Min),A,23.75
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,1,N Current (Max),A,12.25
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.72
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,busbar,,N Current (Min),A,30.12
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,busbar,,N Current (Max),A,88.25
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.62
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (Min),A,29.25
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (Max),A,114.5
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.75
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (Min),A,63.62
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (Max),A,141.62
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.88
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (Min),A,35.75
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (Max),A,102.38
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.44
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.06
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95438
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78726
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92236
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,4,N Current (Min),A,7.25
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,4,N Current (Max),A,34.5
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,4,N Current (RMS),A,18.38
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.25
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.88
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-179.94
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95908
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97098
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.24779
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,3,N Current (Min),A,3.88
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,3,N Current (Max),A,27.88
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,3,N Current (RMS),A,13.62
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.38
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93265
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9736
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62139
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (Min),A,13.0
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (Max),A,44.0
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,57.38
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95563
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97562
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99002
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,1,N Current (Min),A,18.12
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,1,N Current (Max),A,9.0
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,busbar,,N Current (Min),A,27.75
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,busbar,,N Current (Max),A,72.12
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.62
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (Min),A,42.75
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (Max),A,97.0
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.38
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (Min),A,42.88
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (Max),A,105.75
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.62
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (Min),A,22.88
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (Max),A,96.25
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.25
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.5
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96191
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81598
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97339
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,4,N Current (Min),A,7.62
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,4,N Current (Max),A,37.88
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,4,N Current (RMS),A,17.25
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.38
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.19
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-177.69
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94321
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92123
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11263
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,3,N Current (Min),A,3.62
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,3,N Current (Max),A,18.38
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,3,N Current (RMS),A,7.88
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.32
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-52.19
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95468
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98904
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.46792
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (Min),A,14.0
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (Max),A,60.25
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (RMS),A,33.25
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.5
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,63.88
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95337
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97842
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99304
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,1,N Current (Min),A,29.38
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,1,N Current (Max),A,14.12
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,busbar,,N Current (Min),A,26.5
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,busbar,,N Current (Max),A,79.0
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (Min),A,41.0
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (Max),A,103.25
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (Min),A,48.5
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (Max),A,122.62
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (Min),A,25.25
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (Max),A,92.88
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.31
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.94
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99139
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91241
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89071
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,4,N Current (Min),A,10.38
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,4,N Current (Max),A,67.38
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,4,N Current (RMS),A,31.62
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,74.5
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.12
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.12
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.38
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.25
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.68
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96054
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7926
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.03822
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,3,N Current (Min),A,3.75
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,3,N Current (Max),A,15.5
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,3,N Current (RMS),A,6.38
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,4.75
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.88
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.5
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-50.44
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97852
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99057
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.45696
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (Min),A,14.75
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (Max),A,58.25
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (RMS),A,38.5
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.75
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,67.75
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94949
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99399
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99081
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,1,N Current (Min),A,47.5
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,1,N Current (Max),A,30.62
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,busbar,,N Current (Min),A,39.88
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,busbar,,N Current (Max),A,113.5
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.38
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (Min),A,62.12
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (Max),A,138.88
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (Min),A,66.88
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (Max),A,129.88
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.62
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (Min),A,18.88
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (Max),A,79.62
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.5
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.19
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97958
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96356
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92001
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,4,N Current (Min),A,7.62
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,4,N Current (Max),A,41.88
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,4,N Current (RMS),A,20.88
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,53.38
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.25
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,53.0
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
