Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.06
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,90.94
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96506
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89038
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.05513
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,3,N Current (Min),A,3.88
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,3,N Current (Max),A,32.75
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,4.62
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.62
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-91.94
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96448
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98987
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30031
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (Min),A,16.75
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (Max),A,54.5
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.12
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.0
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81762
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99326
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99408
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,1,N Current (Min),A,56.88
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,1,N Current (Max),A,31.38
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.38
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,busbar,,N Current (Min),A,29.38
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,busbar,,N Current (Max),A,104.75
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (Min),A,46.38
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (Max),A,101.12
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.38
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (Min),A,62.5
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (Max),A,142.25
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.62
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (Min),A,26.88
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (Max),A,66.62
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.12
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.12
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92151
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9389
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.44311
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,4,N Current (Min),A,6.62
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,4,N Current (Max),A,33.75
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,4,N Current (RMS),A,16.62
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.12
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,75.56
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93771
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87298
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08345
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,3,N Current (Min),A,3.38
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,3,N Current (Max),A,17.25
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,3,N Current (RMS),A,7.88
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-48.0
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93655
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99313
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40771
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (Min),A,9.88
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (Max),A,69.25
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (RMS),A,36.75
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.38
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,72.5
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.88
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81418
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.979
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97058
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,1,N Current (Min),A,22.88
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,1,N Current (Max),A,9.62
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,busbar,,N Current (Min),A,28.12
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,busbar,,N Current (Max),A,96.75
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (Min),A,19.75
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (Max),A,91.88
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.12
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (Min),A,48.25
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (Max),A,111.62
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.38
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (Min),A,17.25
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (Max),A,69.75
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.38
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.31
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-93.81
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92245
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92587
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.14965
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,4,N Current (Min),A,7.5
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,4,N Current (Max),A,58.12
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.88
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,62.5
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.69
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.44
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,160.44
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86459
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97751
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.42318
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,3,N Current (Min),A,5.0
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,3,N Current (Max),A,36.38
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,3,N Current (RMS),A,16.75
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.62
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,5.5
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.25
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-57.25
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93954
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99094
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65936
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (Min),A,11.25
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (Max),A,47.12
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (RMS),A,26.25
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.38
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.88
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94119
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95767
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9744
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,1,N Current (Min),A,19.12
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,1,N Current (Max),A,8.75
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,busbar,,N Current (Min),A,29.62
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,busbar,,N Current (Max),A,94.0
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.62
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (Min),A,27.0
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (Max),A,88.62
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (Min),A,54.62
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (Max),A,117.88
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (Min),A,19.62
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (Max),A,61.75
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.06
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-79.13
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96826
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98459
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75103
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,4,N Current (Min),A,9.62
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,4,N Current (Max),A,55.5
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,4,N Current (RMS),A,27.88
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.5
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.88
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,79.25
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,135.57
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92941
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95077
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.4952
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,3,N Current (Min),A,3.88
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,3,N Current (Max),A,30.38
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,3,N Current (RMS),A,11.25
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.62
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.75
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-49.69
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96472
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99417
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71142
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (Min),A,13.12
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (Max),A,50.38
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (RMS),A,29.5
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.75
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,61.88
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91864
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97507
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95923
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,1,N Current (Min),A,16.88
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,1,N Current (Max),A,9.25
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,busbar,,N Current (Min),A,44.0
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,busbar,,N Current (Max),A,97.5
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.38
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (Min),A,41.38
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (Max),A,111.5
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (Min),A,65.75
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (Max),A,147.88
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.38
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (Min),A,21.5
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (Max),A,63.25
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.12
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.62
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97876
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99097
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.02162
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,4,N Current (Min),A,10.38
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,4,N Current (Max),A,57.62
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,4,N Current (RMS),A,36.12
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.12
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,57.75
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.06
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88864
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93033
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96658
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,3,N Current (Min),A,4.0
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,3,N Current (Max),A,20.88
