Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,3,N Current (RMS),A,8.0
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-49.38
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96948
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9841
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7619
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (Min),A,9.88
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (Max),A,45.12
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90878
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99261
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99033
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,1,N Current (Min),A,24.62
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,1,N Current (Max),A,12.25
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,busbar,,N Current (Min),A,30.75
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,busbar,,N Current (Max),A,85.12
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.38
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (Min),A,49.62
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (Max),A,107.62
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (Min),A,58.5
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (Max),A,126.88
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (Min),A,29.75
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (Max),A,71.12
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.0
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-131.87
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.53368
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99045
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.29979
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,4,N Current (Min),A,17.88
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,4,N Current (Max),A,71.25
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,4,N Current (RMS),A,39.5
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.5
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,72.88
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.12
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.25
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.13
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94171
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97958
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98074
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,3,N Current (Min),A,3.12
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,3,N Current (Max),A,37.75
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,3,N Current (RMS),A,13.62
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.37
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.5
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95813
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98004
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91159
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (Min),A,10.5
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (Max),A,39.25
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (RMS),A,19.75
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.12
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90784
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96744
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95618
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,1,N Current (Min),A,20.12
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,1,N Current (Max),A,9.5
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,busbar,,N Current (Min),A,25.88
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,busbar,,N Current (Max),A,97.88
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.88
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (Min),A,36.38
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (Max),A,83.75
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (Min),A,49.25
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (Max),A,126.38
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.62
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (Min),A,29.12
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (Max),A,76.62
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.88
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.5
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.25
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-136.75
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.62094
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97772
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.00932
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,4,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,4,N Current (Max),A,65.5
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,4,N Current (RMS),A,27.88
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.5
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,58.62
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.06
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97656
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90155
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.31279
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,3,N Current (Min),A,2.88
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,3,N Current (Max),A,21.62
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,3,N Current (RMS),A,9.5
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.12
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87146
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97595
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91604
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (Min),A,9.88
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (Max),A,36.0
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (RMS),A,17.75
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.38
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.06
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95328
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93768
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94681
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,1,N Current (Min),A,21.12
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,1,N Current (Max),A,12.0
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,busbar,,N Current (Min),A,25.12
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,busbar,,N Current (Max),A,59.5
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.12
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (Min),A,26.88
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (Max),A,73.62
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.62
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (Min),A,35.38
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (Max),A,86.25
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (Min),A,24.38
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (Max),A,98.25
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.69
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.75
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83993
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98273
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69638
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,4,N Current (Min),A,9.12
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,4,N Current (Max),A,48.62
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,4,N Current (RMS),A,29.62
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,59.75
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.25
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,151.56
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98264
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90838
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85925
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,3,N Current (Min),A,3.5
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,3,N Current (Max),A,17.62
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,3,N Current (RMS),A,8.88
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.69
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.87
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89206
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98294
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89303
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (Min),A,10.25
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (Max),A,46.75
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (RMS),A,18.88
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.88
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,62.25
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98495
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97372
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94006
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,1,N Current (Min),A,26.25
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,1,N Current (Max),A,14.0
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,busbar,,N Current (Min),A,25.88
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,busbar,,N Current (Max),A,89.12
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.12
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (Min),A,38.25
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (Max),A,100.0
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (Min),A,53.88
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (Max),A,122.62
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (Min),A,27.88
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (Max),A,84.5
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.62
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.57
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.69
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-65.5
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77688
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96738
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68597
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,4,N Current (Min),A,9.62
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,4,N Current (Max),A,41.5
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,4,N Current (RMS),A,22.88
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.5
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.0
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.56
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99509
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99124
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.49209
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,3,N Current (Min),A,3.88
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,3,N Current (Max),A,61.38
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,3,N Current (RMS),A,38.12
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.38
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.25
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.81
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.19
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.5
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91449
