Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.983
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84176
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (Min),A,9.25
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (Max),A,32.38
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (RMS),A,16.25
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.25
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98459
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98984
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94571
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,1,N Current (Min),A,18.88
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,1,N Current (Max),A,10.88
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,busbar,,N Current (Min),A,33.25
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,busbar,,N Current (Max),A,105.38
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.75
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (Min),A,34.12
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (Max),A,92.38
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (Min),A,58.38
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (Max),A,152.0
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (Min),A,19.5
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (Max),A,71.12
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,91.25
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-54.56
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.55496
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91827
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.51388
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,4,N Current (Min),A,7.62
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,4,N Current (Max),A,31.5
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,4,N Current (RMS),A,17.5
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,1.75
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,25.12
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.75
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.44
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,175.56
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99673
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99728
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.65429
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,3,N Current (Min),A,17.25
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,3,N Current (Max),A,64.12
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,3,N Current (RMS),A,46.25
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,65.5
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.5
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.18
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94134
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98477
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94601
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (Min),A,9.5
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (Max),A,45.75
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (RMS),A,19.88
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,69.12
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99518
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98727
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92621
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,1,N Current (Min),A,29.0
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,1,N Current (Max),A,14.62
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.88
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,busbar,,N Current (Min),A,29.0
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,busbar,,N Current (Max),A,101.75
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.75
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (Min),A,45.25
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (Max),A,98.88
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (Min),A,77.12
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (Max),A,138.12
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.25
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (Min),A,18.75
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (Max),A,92.0
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.81
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.43835
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95517
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.781
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,4,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,4,N Current (Max),A,34.5
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,4,N Current (RMS),A,16.62
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.88
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.94
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,104.31
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99557
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98831
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.36745
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,3,N Current (Min),A,7.62
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,3,N Current (Max),A,36.38
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,3,N Current (RMS),A,24.12
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.88
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.0
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.19
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96164
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98187
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94549
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (Min),A,11.12
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (Max),A,38.75
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (RMS),A,17.88
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,55.12
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,58.12
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.56
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99167
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96515
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98868
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,1,N Current (Min),A,48.38
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,1,N Current (Max),A,30.0
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,busbar,,N Current (Min),A,25.25
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,busbar,,N Current (Max),A,62.75
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.38
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (Min),A,42.75
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (Max),A,97.5
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (Min),A,53.12
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (Max),A,122.88
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.25
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (Min),A,40.62
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (Max),A,128.62
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.0
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.38
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.39504
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98785
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85345
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,4,N Current (Min),A,12.0
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,4,N Current (Max),A,74.62
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,4,N Current (RMS),A,34.12
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,76.62
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.38
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.81
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,172.62
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99924
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98547
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.46737
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,3,N Current (Min),A,8.25
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,3,N Current (Max),A,51.0
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,3,N Current (RMS),A,32.0
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.0
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.88
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96011
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98022
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88251
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (Min),A,10.0
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (Max),A,40.62
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.88
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.62
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98138
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86682
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98236
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,1,N Current (Min),A,50.12
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,1,N Current (Max),A,28.62
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,busbar,,N Current (Min),A,23.38
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,busbar,,N Current (Max),A,101.12
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.88
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (Min),A,52.12
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (Max),A,112.75
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.62
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (Min),A,58.0
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (Max),A,156.25
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (Min),A,31.12
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (Max),A,112.62
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.56
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.31
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89227
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99213
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98541
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,4,N Current (Min),A,10.0
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,4,N Current (Max),A,60.62
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,4,N Current (RMS),A,31.5
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.62
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,84.88
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.25
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,53.12
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.88
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-173.06
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97012
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9808
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.64532
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,3,N Current (Min),A,4.0
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,3,N Current (Max),A,52.0
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,3,N Current (RMS),A,20.38
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.25
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.12
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.0
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.19
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94098
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98462
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91305
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (Min),A,10.38
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (Max),A,46.75
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (RMS),A,22.38
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,67.25
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.25
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
