Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9718
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98239
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97848
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,1,N Current (Min),A,52.88
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,1,N Current (Max),A,17.75
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.64
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,busbar,,N Current (Min),A,30.25
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,busbar,,N Current (Max),A,102.12
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.75
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (Min),A,49.75
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (Max),A,139.5
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.62
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (Min),A,85.38
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (Max),A,199.25
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.12
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (Min),A,37.25
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (Max),A,137.12
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.12
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9779
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99704
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98795
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,4,N Current (Min),A,15.38
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,4,N Current (Max),A,83.38
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,4,N Current (RMS),A,43.38
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.0
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.62
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,58.0
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,103.38
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.62
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,53.25
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.82
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93689
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99188
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98953
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,3,N Current (Min),A,5.62
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,3,N Current (Max),A,40.88
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,3,N Current (RMS),A,19.75
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.62
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.5
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97049
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98679
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90619
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (Min),A,12.12
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (Max),A,48.75
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,90.38
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99783
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98392
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98837
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,1,N Current (Min),A,62.75
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,1,N Current (Max),A,38.25
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,69.25
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.38
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.27
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.52
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.5
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.56
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,busbar,,N Current (Min),A,32.62
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,busbar,,N Current (Max),A,115.0
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.88
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (Min),A,101.12
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (Max),A,191.62
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.75
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (Min),A,115.0
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (Max),A,212.12
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.88
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (Min),A,94.5
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (Max),A,166.12
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.25
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99567
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99759
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98904
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,4,N Current (Min),A,15.75
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,4,N Current (Max),A,67.88
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,4,N Current (RMS),A,35.12
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,43.75
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,70.75
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.75
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,39.12
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,93.38
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.38
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.31
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.56
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9617
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98892
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98834
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,3,N Current (Min),A,3.62
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,3,N Current (Max),A,28.12
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,3,N Current (RMS),A,11.75
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.12
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95074
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9779
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92389
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (Min),A,11.25
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (Max),A,36.38
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (RMS),A,17.62
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,66.88
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99722
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91345
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99701
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,1,N Current (Min),A,43.88
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,1,N Current (Max),A,26.88
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.78
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.92
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.42
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.27
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,busbar,,N Current (Min),A,26.62
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,busbar,,N Current (Max),A,66.88
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.12
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (Min),A,98.5
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (Max),A,158.0
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (Min),A,88.0
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (Max),A,181.62
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.12
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (Min),A,88.62
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (Max),A,165.5
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96945
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99438
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99515
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,4,N Current (Min),A,8.12
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,4,N Current (Max),A,53.38
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,4,N Current (RMS),A,26.12
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,57.75
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,76.0
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.62
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,64.62
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9873
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99332
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97595
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,3,N Current (Min),A,3.88
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,3,N Current (Max),A,25.62
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,3,N Current (RMS),A,11.88
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.75
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97256
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98843
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85397
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (Min),A,10.38
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (Max),A,82.5
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (RMS),A,42.38
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,103.88
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.62
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.19
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99625
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95496
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94705
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,1,N Current (Min),A,36.75
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,1,N Current (Max),A,17.75
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.48
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.02
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,busbar,,N Current (Min),A,26.38
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,busbar,,N Current (Max),A,133.62
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (Min),A,66.75
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (Max),A,148.62
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.88
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (Min),A,90.88
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (Max),A,208.25
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.75
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (Min),A,56.38
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (Max),A,124.88
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.0
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97876
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96802
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98923
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,4,N Current (Min),A,7.25
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,4,N Current (Max),A,25.25
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,4,N Current (RMS),A,15.25
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,46.5
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.25
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.12
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,47.12
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99026
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99625
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75149
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,3,N Current (Min),A,7.38
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,3,N Current (Max),A,51.75
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,3,N Current (RMS),A,26.88
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.38
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.75
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.19
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94632
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98956
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83908
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (Min),A,14.62
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (Max),A,58.62
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,74.12
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.38
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99359
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99286
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82928
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,1,N Current (Min),A,24.38
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,1,N Current (Max),A,16.12
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
