Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.16
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.42
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.03
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.3
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,busbar,,N Current (Min),A,33.38
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,busbar,,N Current (Max),A,120.88
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.25
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (Min),A,70.75
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (Max),A,136.0
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.75
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (Min),A,75.38
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (Max),A,182.0
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.12
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (Min),A,42.12
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (Max),A,84.12
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.12
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98517
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95877
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95343
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,4,N Current (Min),A,10.62
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,4,N Current (Max),A,45.38
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,4,N Current (RMS),A,24.62
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,61.88
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.62
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.75
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,59.75
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.88
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99774
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99539
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8128
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,3,N Current (Min),A,13.0
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,3,N Current (Max),A,51.88
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,3,N Current (RMS),A,26.25
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,61.12
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.62
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94406
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99393
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9295
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (Min),A,14.88
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (Max),A,46.38
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (RMS),A,27.38
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,72.25
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.25
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.12
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.44
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99176
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97125
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88775
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,1,N Current (Min),A,35.38
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,1,N Current (Max),A,21.38
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.58
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.75
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.31
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,busbar,,N Current (Min),A,28.12
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,busbar,,N Current (Max),A,91.5
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.25
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (Min),A,72.5
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (Max),A,139.38
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.88
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (Min),A,91.25
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (Max),A,168.88
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.62
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (Min),A,42.25
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (Max),A,111.5
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.88
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.81
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98999
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98007
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81949
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,4,N Current (Min),A,15.0
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,4,N Current (Max),A,49.25
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,4,N Current (RMS),A,30.62
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,60.38
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.38
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,59.62
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99808
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99677
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87091
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,3,N Current (Min),A,4.5
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,3,N Current (Max),A,38.88
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,3,N Current (RMS),A,23.12
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.88
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.38
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.25
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.19
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90576
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9902
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90463
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (Min),A,14.5
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (Max),A,35.38
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (RMS),A,23.12
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.12
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.62
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,55.5
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.56
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.25
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98495
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9267
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99756
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,1,N Current (Min),A,40.0
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,1,N Current (Max),A,31.38
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.59
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.61
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,busbar,,N Current (Min),A,29.75
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,busbar,,N Current (Max),A,73.0
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.12
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (Min),A,77.38
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (Max),A,127.62
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.88
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (Min),A,83.5
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (Max),A,159.62
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.88
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (Min),A,63.0
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (Max),A,120.75
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.94
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-65.13
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94925
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98907
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88428
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,4,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,4,N Current (Max),A,45.75
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,4,N Current (RMS),A,21.38
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.5
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.62
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.88
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97867
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99277
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88779
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,3,N Current (Min),A,4.75
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,3,N Current (Max),A,33.88
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,3,N Current (RMS),A,14.12
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.88
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.25
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.69
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91739
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97668
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86767
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (Min),A,12.75
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (Max),A,30.25
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (RMS),A,16.62
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,65.62
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.0
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.38
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98547
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98923
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84704
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,1,N Current (Min),A,35.0
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,1,N Current (Max),A,13.75
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,busbar,,N Current (Min),A,26.75
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,busbar,,N Current (Max),A,80.62
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.25
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (Min),A,50.62
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (Max),A,112.62
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.62
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (Min),A,66.75
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (Max),A,130.5
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (Min),A,31.38
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (Max),A,101.38
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.62
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.25
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97919
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99295
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92099
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,4,N Current (Min),A,8.38
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,4,N Current (Max),A,71.5
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,4,N Current (RMS),A,45.5
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,89.0
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.25
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,61.75
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.38
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95737
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98831
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93719
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,3,N Current (Min),A,5.0
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,3,N Current (Max),A,23.25
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,3,N Current (RMS),A,10.88
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.25
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94589
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97815
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93295
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (Min),A,12.62
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (Max),A,28.12
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (RMS),A,17.12
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.62
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.38
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.12
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99121
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9866
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8598
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,1,N Current (Min),A,22.0
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,1,N Current (Max),A,15.5
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,7.25
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,busbar,,N Current (Min),A,28.88
