Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,busbar,,N Current (Max),A,103.38
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.88
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (Min),A,67.5
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (Max),A,161.38
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (Min),A,69.62
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (Max),A,124.75
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.38
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (Min),A,47.12
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (Max),A,87.0
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.75
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99625
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99374
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94839
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,4,N Current (Min),A,38.0
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,4,N Current (Max),A,79.88
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,4,N Current (RMS),A,51.12
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,56.25
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,99.12
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.25
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,84.38
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.25
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.06
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98349
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99258
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88244
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,3,N Current (Min),A,4.5
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,3,N Current (Max),A,29.25
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,3,N Current (RMS),A,12.12
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.13
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93393
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99289
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89084
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (Min),A,12.5
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (Max),A,54.75
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (RMS),A,28.62
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,75.12
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.75
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.5
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.69
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99634
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97601
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90384
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,1,N Current (Min),A,45.62
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,1,N Current (Max),A,24.75
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.12
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.62
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.77
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,busbar,,N Current (Min),A,52.0
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,busbar,,N Current (Max),A,130.5
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,90.38
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (Min),A,109.5
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (Max),A,173.88
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.88
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (Min),A,99.0
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (Max),A,171.25
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.75
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (Min),A,40.0
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (Max),A,79.12
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.991
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98462
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96548
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,4,N Current (Min),A,7.88
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,4,N Current (Max),A,60.12
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,4,N Current (RMS),A,34.5
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,83.0
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,67.25
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.995
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99554
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89685
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,3,N Current (Min),A,5.25
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,3,N Current (Max),A,29.12
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,3,N Current (RMS),A,15.88
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.81
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97885
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98645
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85846
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (Min),A,13.12
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (Max),A,52.5
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (RMS),A,24.88
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.0
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99554
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91983
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94809
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,1,N Current (Min),A,28.5
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,1,N Current (Max),A,18.62
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,busbar,,N Current (Min),A,34.25
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,busbar,,N Current (Max),A,114.12
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,78.88
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (Min),A,81.88
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (Max),A,170.38
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.25
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (Min),A,75.0
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (Max),A,156.12
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (Min),A,36.12
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (Max),A,80.75
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.38
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98621
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98013
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98224
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,4,N Current (Min),A,7.88
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,4,N Current (Max),A,34.25
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,4,N Current (RMS),A,20.0
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.75
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.38
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.0
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.88
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99438
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9783
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93985
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,3,N Current (Min),A,4.38
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,3,N Current (Max),A,22.62
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.88
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9508
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96933
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84314
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (Min),A,12.12
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (Max),A,37.0
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.25
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99234
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97443
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94766
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,1,N Current (Min),A,30.0
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,1,N Current (Max),A,15.25
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,busbar,,N Current (Min),A,27.38
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,busbar,,N Current (Max),A,96.62
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.38
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (Min),A,70.25
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (Max),A,148.62
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.75
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (Min),A,60.38
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (Max),A,127.12
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (Min),A,42.62
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (Max),A,91.5
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.75
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.69
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99588
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93735
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98306
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,4,N Current (Min),A,9.12
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,4,N Current (Max),A,77.62
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,4,N Current (RMS),A,40.25
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,100.38
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.25
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.0
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.75
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.69
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99838
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99301
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95413
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,3,N Current (Min),A,4.12
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,3,N Current (Max),A,28.62
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,3,N Current (RMS),A,11.62
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.0
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.94
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92984
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97583
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76803
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (Min),A,13.25
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (Max),A,42.25
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (RMS),A,24.38
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.12
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99301
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99118
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96564
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,1,N Current (Min),A,23.62
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,1,N Current (Max),A,15.12
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.62
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,busbar,,N Current (Min),A,46.5
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,busbar,,N Current (Max),A,111.5
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.88
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (Min),A,108.0
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (Max),A,161.12
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.75
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (Min),A,58.62
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (Max),A,119.62
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.38
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (Min),A,38.0
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (Max),A,98.12
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.5
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
