Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99619
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9411
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99554
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,4,N Current (Min),A,11.25
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,4,N Current (Max),A,67.0
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,4,N Current (RMS),A,40.0
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,50.12
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,91.5
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.12
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,70.0
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,74.0
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.62
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.81
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99847
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99518
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97281
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,3,N Current (Min),A,4.75
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,3,N Current (Max),A,21.12
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,3,N Current (RMS),A,10.88
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.31
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.63
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89718
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97867
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74926
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (Min),A,12.38
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (Max),A,47.88
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (RMS),A,22.38
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.25
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99371
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99054
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97498
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,1,N Current (Min),A,33.0
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,1,N Current (Max),A,14.88
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.91
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.62
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,busbar,,N Current (Min),A,29.88
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,busbar,,N Current (Max),A,81.75
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.25
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (Min),A,104.25
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (Max),A,164.0
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.62
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (Min),A,62.38
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (Max),A,144.5
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.75
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (Min),A,78.75
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (Max),A,147.38
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.62
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99744
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99564
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99475
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,4,N Current (Min),A,9.38
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,4,N Current (Max),A,48.62
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,4,N Current (RMS),A,27.75
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,51.25
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,92.0
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.25
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,45.0
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,77.0
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,48.88
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.75
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.75
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99829
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98923
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98837
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,3,N Current (Min),A,4.12
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,3,N Current (Max),A,29.5
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,3,N Current (RMS),A,13.75
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.12
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.12
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.38
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.63
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95077
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9765
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80423
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (Min),A,12.0
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (Max),A,35.62
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (RMS),A,19.88
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.12
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99158
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97314
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97882
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,1,N Current (Min),A,31.38
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,1,N Current (Max),A,15.38
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.52
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.97
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,busbar,,N Current (Min),A,28.5
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,busbar,,N Current (Max),A,92.5
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.88
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (Min),A,108.0
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (Max),A,178.25
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.62
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (Min),A,96.12
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (Max),A,154.75
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.25
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (Min),A,66.12
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (Max),A,113.5
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99802
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98468
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99524
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,4,N Current (Min),A,14.12
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,4,N Current (Max),A,71.38
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,4,N Current (RMS),A,44.25
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,70.5
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,100.5
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.88
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,89.0
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.62
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,55.5
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.978
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98868
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99084
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,3,N Current (Min),A,4.0
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,3,N Current (Max),A,30.62
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.69
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95383
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98907
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79751
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (Min),A,13.38
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (Max),A,63.25
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (RMS),A,26.62
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,79.88
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.38
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99261
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98853
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98795
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,1,N Current (Min),A,27.25
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,1,N Current (Max),A,14.12
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.55
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.64
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.0
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,busbar,,N Current (Min),A,30.88
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,busbar,,N Current (Max),A,81.5
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.38
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (Min),A,122.62
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (Max),A,157.5
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (Min),A,75.12
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (Max),A,155.75
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.88
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (Min),A,70.12
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (Max),A,122.0
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.06
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9985
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97086
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98297
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,4,N Current (Min),A,38.62
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,4,N Current (Max),A,83.25
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,4,N Current (RMS),A,59.0
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,65.62
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,104.75
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.62
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.75
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98001
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95105
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98734
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,3,N Current (Min),A,5.0
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,3,N Current (Max),A,29.88
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,3,N Current (RMS),A,13.62
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.88
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.25
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94064
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98096
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7485
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (Min),A,13.62
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (Max),A,40.5
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (RMS),A,23.12
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.38
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.25
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99396
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99548
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97726
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,1,N Current (Min),A,30.62
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,1,N Current (Max),A,16.25
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.09
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,busbar,,N Current (Min),A,45.0
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,busbar,,N Current (Max),A,114.88
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,83.62
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (Min),A,116.75
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (Max),A,173.0
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.88
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (Min),A,63.62
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (Max),A,132.75
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (Min),A,61.12
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (Max),A,104.62
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99057
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99167
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98624
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,4,N Current (Min),A,8.5
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,4,N Current (Max),A,50.75
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,4,N Current (RMS),A,19.88
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,85.5
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.75
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,43.62
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,53.75
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.88
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
