Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.5
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8948
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93289
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9953
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,3,N Current (Min),A,11.12
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,3,N Current (Max),A,37.88
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,3,N Current (RMS),A,23.5
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.25
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.12
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93091
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97491
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88687
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (Min),A,11.75
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (Max),A,49.0
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (RMS),A,21.88
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.38
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.25
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99472
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98996
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93835
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,1,N Current (Min),A,37.12
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,1,N Current (Max),A,22.12
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,busbar,,N Current (Min),A,27.0
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,busbar,,N Current (Max),A,86.62
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.25
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (Min),A,78.38
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (Max),A,162.38
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.38
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (Min),A,82.5
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (Max),A,127.88
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.25
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (Min),A,65.5
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (Max),A,145.12
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.62
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98233
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98419
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98306
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,4,N Current (Min),A,8.75
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,4,N Current (Max),A,44.0
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,4,N Current (RMS),A,23.12
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,59.75
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,57.25
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.38
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.0
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90976
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9668
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99277
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,3,N Current (Min),A,10.12
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,3,N Current (Max),A,27.75
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,3,N Current (RMS),A,16.5
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.62
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.19
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.25
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92093
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97586
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84207
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (Min),A,12.62
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (Max),A,36.12
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.56
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99658
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97827
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9631
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,1,N Current (Min),A,47.75
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,1,N Current (Max),A,27.75
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.0
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,busbar,,N Current (Min),A,27.88
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,busbar,,N Current (Max),A,114.5
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.75
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (Min),A,77.25
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (Max),A,133.25
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.88
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (Min),A,69.25
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (Max),A,125.25
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.75
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (Min),A,54.88
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (Max),A,105.62
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.62
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.69
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92422
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94986
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99002
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,4,N Current (Min),A,10.25
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,4,N Current (Max),A,49.38
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,4,N Current (RMS),A,29.88
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,52.62
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,70.88
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,55.5
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.25
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98938
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97763
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99268
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,3,N Current (Min),A,4.5
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,3,N Current (Max),A,25.38
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.94
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.69
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.87
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95056
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9487
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88226
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (Min),A,13.75
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (Max),A,41.75
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (RMS),A,23.12
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.25
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99738
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89068
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8746
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,1,N Current (Min),A,83.38
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,1,N Current (Max),A,44.0
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,85.62
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,busbar,,N Current (Min),A,27.12
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,busbar,,N Current (Max),A,107.0
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.12
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (Min),A,77.75
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (Max),A,138.62
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.62
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (Min),A,45.88
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (Max),A,113.75
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.12
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (Min),A,64.0
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (Max),A,157.0
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.38
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.94
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96793
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94223
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9866
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,4,N Current (Min),A,9.12
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,4,N Current (Max),A,56.12
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,4,N Current (RMS),A,24.12
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,71.88
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99368
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9942
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96948
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,3,N Current (Min),A,5.62
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,3,N Current (Max),A,22.12
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,3,N Current (RMS),A,10.88
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.56
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.94
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9556
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96069
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86667
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (Min),A,12.88
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (Max),A,49.25
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (RMS),A,23.75
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,70.75
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,58.12
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.69
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99277
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91934
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91083
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,1,N Current (Min),A,69.5
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,1,N Current (Max),A,34.62
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,76.75
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.12
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,busbar,,N Current (Min),A,27.75
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,busbar,,N Current (Max),A,82.12
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.25
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (Min),A,59.62
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (Max),A,139.0
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.88
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (Min),A,53.5
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (Max),A,120.88
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.88
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (Min),A,57.25
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (Max),A,137.38
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.12
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.56
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.69
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96951
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97104
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97458
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,4,N Current (Min),A,8.5
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,4,N Current (Max),A,18.12
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,4,N Current (RMS),A,11.5
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.5
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.5
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99643
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99664
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98206
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,3,N Current (Min),A,4.0
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,3,N Current (Max),A,19.25
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,3,N Current (RMS),A,9.75
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
