Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.19
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96744
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97366
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87442
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (Min),A,12.62
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (Max),A,44.88
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.12
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.0
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.19
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98901
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90686
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94726
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,1,N Current (Min),A,33.75
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,1,N Current (Max),A,16.5
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.5
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,busbar,,N Current (Min),A,26.25
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,busbar,,N Current (Max),A,67.0
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.38
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (Min),A,59.88
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (Max),A,115.88
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.38
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (Min),A,63.0
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (Max),A,115.88
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.25
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (Min),A,53.38
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (Max),A,91.62
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98618
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97797
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91763
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,4,N Current (Min),A,9.25
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,4,N Current (Max),A,31.0
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,4,N Current (RMS),A,18.12
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.5
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.75
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.62
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.37
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96539
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99561
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98178
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,3,N Current (Min),A,4.12
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,3,N Current (Max),A,27.12
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,3,N Current (RMS),A,15.62
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.5
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.43
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9425
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98337
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85495
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (Min),A,13.62
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (Max),A,47.38
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (RMS),A,24.25
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.25
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.0
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.75
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99374
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95883
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97662
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,1,N Current (Min),A,27.75
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,1,N Current (Max),A,16.5
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.88
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,busbar,,N Current (Min),A,27.62
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,busbar,,N Current (Max),A,71.75
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.38
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (Min),A,52.75
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (Max),A,112.38
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (Min),A,74.25
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (Max),A,124.12
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (Min),A,46.75
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (Max),A,103.0
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.87
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.62
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.987
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9639
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95129
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,4,N Current (Min),A,9.38
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,4,N Current (Max),A,37.38
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,4,N Current (RMS),A,19.12
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.0
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.75
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.12
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.62
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96689
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98541
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97162
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,3,N Current (Min),A,7.12
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,3,N Current (Max),A,23.88
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,3,N Current (RMS),A,10.62
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.88
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.31
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94235
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96658
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86709
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (Min),A,12.75
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (Max),A,34.38
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (RMS),A,18.75
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.32
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99332
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93033
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99139
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,1,N Current (Min),A,28.5
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,1,N Current (Max),A,17.62
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,busbar,,N Current (Min),A,28.38
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,busbar,,N Current (Max),A,60.75
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.25
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (Min),A,57.12
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (Max),A,102.5
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.75
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (Min),A,49.12
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (Max),A,99.0
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (Min),A,47.75
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (Max),A,115.12
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9873
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96393
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92419
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,4,N Current (Min),A,11.75
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,4,N Current (Max),A,50.88
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,4,N Current (RMS),A,26.75
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,61.12
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.88
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,66.75
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96274
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99216
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98682
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,3,N Current (Min),A,4.25
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,3,N Current (Max),A,41.88
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,3,N Current (RMS),A,16.5
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.75
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.0
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93677
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96365
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87765
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (Min),A,12.62
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (Max),A,31.0
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (RMS),A,17.25
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.38
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.88
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92712
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90249
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93021
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,1,N Current (Min),A,25.25
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,1,N Current (Max),A,10.12
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,busbar,,N Current (Min),A,28.88
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,busbar,,N Current (Max),A,61.62
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (Min),A,56.0
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (Max),A,106.38
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (Min),A,51.12
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (Max),A,85.88
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (Min),A,46.75
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (Max),A,116.25
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.75
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.94
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98145
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96884
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94726
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,4,N Current (Min),A,10.5
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,4,N Current (Max),A,59.12
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,4,N Current (RMS),A,34.0
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,69.5
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.88
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.25
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.31
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85586
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9931
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9953
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,3,N Current (Min),A,12.5
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,3,N Current (Max),A,44.5
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,3,N Current (RMS),A,31.75
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.88
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.88
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.12
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92837
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95846
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8959
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
