Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (Min),A,12.25
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (Max),A,26.5
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.44
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.5
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95248
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75814
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91095
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,1,N Current (Min),A,21.0
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,1,N Current (Max),A,10.0
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.5
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.84
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,busbar,,N Current (Min),A,29.12
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,busbar,,N Current (Max),A,57.5
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.75
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (Min),A,42.75
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (Max),A,111.0
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.38
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (Min),A,50.12
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (Max),A,85.75
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.25
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (Min),A,66.38
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (Max),A,111.0
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96976
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96915
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93988
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,4,N Current (Min),A,8.25
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,4,N Current (Max),A,33.0
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.5
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.56
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89389
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99066
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97958
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,3,N Current (Min),A,5.88
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,3,N Current (Max),A,37.0
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,3,N Current (RMS),A,16.75
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.88
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.88
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.0
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91675
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95306
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84732
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (Min),A,11.88
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (Max),A,33.5
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (RMS),A,14.25
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.56
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.0
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.44
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89123
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75961
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78714
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,1,N Current (Min),A,23.38
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,1,N Current (Max),A,4.5
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.5
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,busbar,,N Current (Min),A,27.62
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,busbar,,N Current (Max),A,120.88
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (Min),A,40.25
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (Max),A,75.62
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.38
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (Min),A,46.25
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (Max),A,79.88
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (Min),A,38.88
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (Max),A,100.75
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.75
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96139
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91891
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93378
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,4,N Current (Min),A,9.25
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,4,N Current (Max),A,23.62
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,4,N Current (RMS),A,11.25
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.25
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.31
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85565
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98651
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9772
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,3,N Current (Min),A,7.5
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,3,N Current (Max),A,24.0
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,3,N Current (RMS),A,13.12
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.94
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97363
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97217
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84802
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (Min),A,12.25
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (Max),A,42.25
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (RMS),A,20.88
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.37
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.56
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86926
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81662
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73993
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,1,N Current (Min),A,10.5
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,1,N Current (Max),A,4.88
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.62
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,4.25
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.28
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.73
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,busbar,,N Current (Min),A,27.75
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,busbar,,N Current (Max),A,60.12
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.38
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (Min),A,46.88
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (Max),A,79.75
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (Min),A,45.88
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (Max),A,94.12
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.88
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (Min),A,38.75
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (Max),A,71.62
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.38
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97659
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9126
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91366
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,4,N Current (Min),A,8.88
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,4,N Current (Max),A,35.5
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,4,N Current (RMS),A,16.75
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.5
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.56
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83471
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95145
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98419
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,3,N Current (Min),A,6.25
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,3,N Current (Max),A,22.38
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,3,N Current (RMS),A,12.12
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.32
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94842
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97812
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82141
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (Min),A,12.12
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (Max),A,39.62
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (RMS),A,20.38
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.5
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.12
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.12
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.31
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92459
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91443
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70632
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,1,N Current (Min),A,15.12
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,1,N Current (Max),A,4.12
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,7.5
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,7.12
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.38
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,busbar,,N Current (Min),A,27.62
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,busbar,,N Current (Max),A,91.38
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.25
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (Min),A,45.0
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (Max),A,77.38
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.75
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (Min),A,49.25
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (Max),A,78.62
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (Min),A,36.0
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (Max),A,69.38
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.62
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.0
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.87
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96316
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84656
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92541
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,4,N Current (Min),A,8.62
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,4,N Current (Max),A,29.5
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,4,N Current (RMS),A,14.75
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.12
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.38
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.69
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8782
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90494
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98676
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,3,N Current (Min),A,5.38
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,3,N Current (Max),A,24.88
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,4.62
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.12
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.62
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92618
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98083
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83239
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (Min),A,11.38
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (Max),A,40.88
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (RMS),A,19.25
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.12
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.0
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.12
