Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95657
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98044
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69876
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,1,N Current (Min),A,22.38
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,1,N Current (Max),A,9.5
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.88
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,4.12
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,busbar,,N Current (Min),A,27.75
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,busbar,,N Current (Max),A,51.62
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (Min),A,40.0
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (Max),A,78.75
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.25
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (Min),A,45.12
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (Max),A,90.5
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.75
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (Min),A,38.38
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (Max),A,65.75
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.31
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95767
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86313
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94006
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,4,N Current (Min),A,9.12
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,4,N Current (Max),A,37.12
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,4,N Current (RMS),A,17.62
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.0
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.88
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.37
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.44
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88562
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93188
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97391
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,3,N Current (Min),A,4.38
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,3,N Current (Max),A,13.62
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,3,N Current (RMS),A,7.25
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.56
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93524
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97406
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85666
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (Min),A,11.62
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (Max),A,43.38
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (RMS),A,17.25
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.37
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91754
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98569
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76382
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,1,N Current (Min),A,26.25
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,1,N Current (Max),A,13.62
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,4.25
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,busbar,,N Current (Min),A,27.25
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,busbar,,N Current (Max),A,51.5
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.12
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (Min),A,39.5
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (Max),A,89.75
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (Min),A,41.75
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (Max),A,82.38
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.25
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (Min),A,36.62
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (Max),A,85.12
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.88
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.56
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.94
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.19
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8894
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93375
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83722
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,4,N Current (Min),A,8.62
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,4,N Current (Max),A,27.25
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,4,N Current (RMS),A,14.25
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.0
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.62
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.75
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91165
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91861
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97357
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,3,N Current (Min),A,3.62
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,3,N Current (Max),A,24.0
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,3,N Current (RMS),A,9.38
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.62
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.12
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98474
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97168
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80084
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (Min),A,14.75
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (Max),A,50.0
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (RMS),A,39.12
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.38
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.25
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.31
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87604
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98575
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81061
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,1,N Current (Min),A,21.88
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,1,N Current (Max),A,13.12
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.0
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,busbar,,N Current (Min),A,34.25
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,busbar,,N Current (Max),A,58.88
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.62
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (Min),A,40.62
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (Max),A,90.12
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (Min),A,41.5
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (Max),A,88.88
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.38
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (Min),A,39.0
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (Max),A,62.38
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.81
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.31
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.12
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84015
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95947
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84515
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,4,N Current (Min),A,10.0
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,4,N Current (Max),A,28.62
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,4,N Current (RMS),A,17.12
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.38
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,8.62
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.94
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.94
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92743
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96808
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94418
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,3,N Current (Min),A,3.5
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,3,N Current (Max),A,30.0
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,3,N Current (RMS),A,9.5
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.38
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.62
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.31
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93201
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97073
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75579
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (Min),A,12.38
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (Max),A,32.38
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (RMS),A,17.25
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.44
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.5
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90011
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92029
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70526
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,1,N Current (Min),A,21.75
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,1,N Current (Max),A,11.0
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,8.25
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,busbar,,N Current (Min),A,27.0
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,busbar,,N Current (Max),A,55.12
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (Min),A,39.25
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (Max),A,61.5
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (Min),A,39.12
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (Max),A,82.38
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.25
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (Min),A,34.88
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (Max),A,67.75
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.62
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.12
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88486
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95398
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87637
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,4,N Current (Min),A,9.38
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,4,N Current (Max),A,22.12
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,4,N Current (RMS),A,14.62
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.25
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94015
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94546
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97018
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,3,N Current (Min),A,3.88
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,3,N Current (Max),A,17.12
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,3,N Current (RMS),A,7.0
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.44
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.12
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95267
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96747
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7843
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (Min),A,12.0
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (Max),A,37.0
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.31
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.5
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91049
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76788
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.6791
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,1,N Current (Min),A,10.88
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,1,N Current (Max),A,4.5
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,11.5
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
