Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,busbar,,N Current (Min),A,25.62
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,busbar,,N Current (Max),A,52.88
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.75
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (Min),A,38.0
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (Max),A,60.62
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.75
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (Min),A,37.75
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (Max),A,76.12
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (Min),A,33.12
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (Max),A,57.38
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.25
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.19
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.25
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88513
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89471
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90185
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,4,N Current (Min),A,8.12
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,4,N Current (Max),A,35.38
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,4,N Current (RMS),A,13.25
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.75
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.94
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91406
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77627
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98379
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,3,N Current (Min),A,5.38
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,3,N Current (Max),A,18.62
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,3,N Current (RMS),A,10.38
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,4.12
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.44
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94418
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95264
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84649
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (Min),A,11.12
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (Max),A,34.5
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (RMS),A,16.38
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.38
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.94
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.63
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-51.56
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90426
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.70175
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77527
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,1,N Current (Min),A,8.38
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,1,N Current (Max),A,3.88
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.5
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,4.12
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,busbar,,N Current (Min),A,25.25
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,busbar,,N Current (Max),A,42.75
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.75
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (Min),A,35.25
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (Max),A,59.5
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (Min),A,35.38
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (Max),A,68.0
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (Min),A,33.0
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (Max),A,65.88
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.38
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.94
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.69
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.75
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90628
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89483
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9155
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,4,N Current (Min),A,7.88
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,4,N Current (Max),A,28.88
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,4,N Current (RMS),A,11.5
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.07
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.44
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85257
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80655
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93863
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,3,N Current (Min),A,3.75
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,3,N Current (Max),A,12.5
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,3,N Current (RMS),A,5.12
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.81
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.19
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90906
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95227
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73767
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (Min),A,11.38
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (Max),A,26.0
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (RMS),A,13.62
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.13
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.63
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92496
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78817
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71035
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,1,N Current (Min),A,8.62
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,1,N Current (Max),A,4.12
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.88
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,4.5
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,4.5
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,busbar,,N Current (Min),A,25.0
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,busbar,,N Current (Max),A,49.0
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.62
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (Min),A,34.88
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (Max),A,44.5
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.88
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (Min),A,35.38
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (Max),A,64.62
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.12
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (Min),A,32.75
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (Max),A,48.5
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.88
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.69
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.06
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91974
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90661
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91846
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,4,N Current (Min),A,7.75
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,4,N Current (Max),A,28.75
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,4,N Current (RMS),A,12.62
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.31
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.69
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82626
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85266
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96756
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,3,N Current (Min),A,3.62
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,3,N Current (Max),A,19.38
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,3,N Current (RMS),A,8.62
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.38
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.0
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.56
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.81
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93765
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9375
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77331
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (Min),A,11.38
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (Max),A,27.12
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (RMS),A,15.88
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.44
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.19
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86218
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8443
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7655
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,1,N Current (Min),A,11.12
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,1,N Current (Max),A,4.0
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.88
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,4.75
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,busbar,,N Current (Min),A,24.75
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,busbar,,N Current (Max),A,62.88
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.12
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (Min),A,36.88
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (Max),A,56.62
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.12
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (Min),A,34.62
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (Max),A,70.38
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.88
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (Min),A,32.62
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (Max),A,62.12
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.75
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.69
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.19
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.13
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91229
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87967
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88464
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,4,N Current (Min),A,7.38
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,4,N Current (Max),A,16.12
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,4,N Current (RMS),A,8.12
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.32
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.38
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87942
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95129
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94314
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,3,N Current (Min),A,3.0
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,3,N Current (Max),A,17.0
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,3,N Current (RMS),A,5.12
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.25
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.88
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.5
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87747
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93808
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78186
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (Min),A,10.75
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (Max),A,22.75
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (RMS),A,13.75
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.75
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.31
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7929
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82348
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75833
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,1,N Current (Min),A,10.0
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,1,N Current (Max),A,3.88
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.0
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,3.5
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,busbar,,N Current (Min),A,23.38
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,busbar,,N Current (Max),A,37.5
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (Min),A,33.5
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (Max),A,49.25
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.88
