Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (Min),A,34.62
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (Max),A,52.0
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (Min),A,32.5
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (Max),A,48.88
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.88
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.44
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.69
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.75
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90314
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89459
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93765
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,4,N Current (Min),A,7.62
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,4,N Current (Max),A,18.62
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,4,N Current (RMS),A,9.5
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.94
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.38
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86075
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97937
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98398
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,3,N Current (Min),A,3.12
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,3,N Current (Max),A,13.12
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.62
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.63
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.44
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.44
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90356
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92886
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81338
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (Min),A,11.5
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (Max),A,24.38
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (RMS),A,15.88
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.44
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.19
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.19
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69628
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82007
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81668
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,1,N Current (Min),A,11.0
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,1,N Current (Max),A,4.0
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.0
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,8.5
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,busbar,,N Current (Min),A,24.38
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,busbar,,N Current (Max),A,44.38
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.25
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (Min),A,34.25
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (Max),A,55.12
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (Min),A,34.12
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (Max),A,52.12
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.12
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (Min),A,35.88
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (Max),A,76.88
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.25
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.5
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.0
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89392
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9379
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87185
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,4,N Current (Min),A,8.0
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,4,N Current (Max),A,17.75
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,4,N Current (RMS),A,11.88
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.94
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.81
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.0
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75491
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97339
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98303
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,3,N Current (Min),A,3.88
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,3,N Current (Max),A,18.75
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,3,N Current (RMS),A,7.5
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.12
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.88
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.81
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91574
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95532
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74191
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (Min),A,11.0
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (Max),A,31.62
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (RMS),A,16.75
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.0
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.25
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68493
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99081
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83996
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,1,N Current (Min),A,21.62
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,1,N Current (Max),A,13.88
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,4.25
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,3.75
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,busbar,,N Current (Min),A,25.38
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,busbar,,N Current (Max),A,47.25
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.38
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (Min),A,32.62
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (Max),A,52.38
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.62
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (Min),A,41.75
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (Max),A,77.25
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (Min),A,32.38
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (Max),A,55.0
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.75
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.19
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.25
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.5
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86011
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95636
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86694
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,4,N Current (Min),A,12.0
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,4,N Current (Max),A,22.0
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,4,N Current (RMS),A,13.75
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.88
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.5
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.94
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87759
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94305
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96042
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,3,N Current (Min),A,3.12
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,3,N Current (Max),A,13.38
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,3,N Current (RMS),A,4.25
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,4.62
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.69
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93878
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97311
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78766
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (Min),A,10.75
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (Max),A,35.88
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (RMS),A,18.12
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.25
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.32
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.61047
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9523
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85919
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,1,N Current (Min),A,20.62
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,1,N Current (Max),A,8.12
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.12
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.5
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,4.0
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,busbar,,N Current (Min),A,26.5
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,busbar,,N Current (Max),A,53.5
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (Min),A,37.0
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (Max),A,55.75
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (Min),A,41.88
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (Max),A,76.25
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (Min),A,30.5
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (Max),A,49.0
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.88
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.81
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.5
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92572
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92508
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82123
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,4,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,4,N Current (Max),A,19.25
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,4,N Current (RMS),A,10.5
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.63
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.56
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94574
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87539
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98361
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,3,N Current (Min),A,3.75
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,3,N Current (Max),A,18.38
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,3,N Current (RMS),A,8.38
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,4.62
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.38
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.25
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.06
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.75
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90616
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93558
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75146
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (Min),A,9.88
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (Max),A,24.12
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (RMS),A,15.38
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.69
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.75
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71749
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84302
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86798
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,1,N Current (Min),A,21.62
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,1,N Current (Max),A,5.12
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,4.75
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,busbar,,N Current (Min),A,21.38
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,busbar,,N Current (Max),A,39.0
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (Min),A,34.5
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (Max),A,55.88
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (Min),A,33.38
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (Max),A,60.0
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.25
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (Min),A,30.5
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (Max),A,49.0
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.25
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.37
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.12
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.06
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94546
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89807
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78845
