Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,4,N Current (Min),A,7.12
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,4,N Current (Max),A,13.38
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,4,N Current (RMS),A,8.5
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96417
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74386
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96124
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,3,N Current (Min),A,4.0
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,3,N Current (Max),A,15.12
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,3,N Current (RMS),A,4.75
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.38
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.44
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.0
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88537
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95575
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74002
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (Min),A,9.62
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (Max),A,26.0
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.31
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.38
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.38
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85476
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71597
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82211
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,1,N Current (Min),A,10.12
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,1,N Current (Max),A,3.38
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.88
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,busbar,,N Current (Min),A,22.0
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,busbar,,N Current (Max),A,44.0
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (Min),A,35.12
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (Max),A,52.38
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.62
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (Min),A,33.12
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (Max),A,52.62
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (Min),A,29.5
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (Max),A,43.25
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.38
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.25
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.25
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.0
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9202
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88528
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84088
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,4,N Current (Min),A,7.38
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,4,N Current (Max),A,18.25
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,4,N Current (RMS),A,8.25
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.25
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.69
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.25
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88919
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76358
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96173
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,3,N Current (Min),A,3.25
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,3,N Current (Max),A,16.38
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,3,N Current (RMS),A,7.25
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.25
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.13
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91589
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94073
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81405
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (Min),A,9.62
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (Max),A,21.0
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.0
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.69
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.87
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.66552
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80768
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77377
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,1,N Current (Min),A,4.62
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,1,N Current (Max),A,3.38
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,4.62
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,3.12
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,3.5
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,busbar,,N Current (Min),A,22.62
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,busbar,,N Current (Max),A,35.38
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (Min),A,34.75
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (Max),A,55.88
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.88
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (Min),A,31.75
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (Max),A,52.0
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.12
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (Min),A,29.12
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (Max),A,55.75
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.38
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.0
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.62
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.25
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89221
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87646
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88873
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,4,N Current (Min),A,7.12
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,4,N Current (Max),A,14.88
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,4,N Current (RMS),A,8.25
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.56
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.62
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.94
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8764
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92654
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96069
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,3,N Current (Min),A,2.75
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,3,N Current (Max),A,13.62
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,3,N Current (RMS),A,5.12
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,4.38
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.0
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.0
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92786
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92395
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80566
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (Min),A,9.5
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (Max),A,28.5
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (RMS),A,14.75
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.88
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.06
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.81
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.31
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69241
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83133
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7781
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,1,N Current (Min),A,9.5
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,1,N Current (Max),A,3.38
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.25
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,7.38
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,busbar,,N Current (Min),A,22.0
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,busbar,,N Current (Max),A,35.75
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.12
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (Min),A,33.88
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (Max),A,52.25
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (Min),A,31.88
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (Max),A,53.75
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.25
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (Min),A,30.25
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (Max),A,49.25
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.62
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.62
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.44
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.5
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89047
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91574
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79815
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,4,N Current (Min),A,7.25
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,4,N Current (Max),A,23.5
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,4,N Current (RMS),A,12.12
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.62
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.25
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95889
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96463
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95898
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,3,N Current (Min),A,2.62
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,3,N Current (Max),A,11.62
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,3,N Current (RMS),A,4.75
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,4.0
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.37
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94586
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91672
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79556
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (Min),A,10.0
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (Max),A,26.5
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (RMS),A,16.12
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.56
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.94
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.31
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85867
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.64123
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82507
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,1,N Current (Min),A,10.0
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,1,N Current (Max),A,4.62
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.0
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.12
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,4.38
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,busbar,,N Current (Min),A,21.75
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,busbar,,N Current (Max),A,34.25
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.12
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (Min),A,37.38
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (Max),A,52.0
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (Min),A,31.88
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (Max),A,62.88
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.12
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (Min),A,29.25
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (Max),A,50.38
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.12
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.56
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.12
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.56
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90964
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87176
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78256
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,4,N Current (Min),A,6.75
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,4,N Current (Max),A,13.38
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,4,N Current (RMS),A,8.25
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.88
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
