Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91144
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94571
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97198
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,3,N Current (Min),A,2.88
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,3,N Current (Max),A,14.0
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,3,N Current (RMS),A,7.12
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.38
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.38
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.25
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92184
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9144
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7557
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,2,N Current (Max),A,25.75
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,2,N Current (RMS),A,14.38
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.38
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-50.44
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.56
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92746
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.64416
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82791
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,1,N Current (Min),A,9.75
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,1,N Current (Max),A,5.25
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,busbar,,N Current (Min),A,21.62
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,busbar,,N Current (Max),A,34.25
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.25
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (Min),A,35.88
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (Max),A,56.38
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.75
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (Min),A,32.0
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (Max),A,55.5
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (Min),A,29.38
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (Max),A,45.5
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.75
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.56
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.44
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.63
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8927
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90585
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74124
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,4,N Current (Min),A,7.75
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,4,N Current (Max),A,15.88
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,4,N Current (RMS),A,9.25
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.5
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9454
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92355
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97198
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,3,N Current (Min),A,3.0
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,3,N Current (Max),A,8.88
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,3,N Current (RMS),A,4.12
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.5
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.06
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.5
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92554
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95608
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80847
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,2,N Current (Min),A,10.12
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,2,N Current (Max),A,27.0
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.38
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.37
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.81
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93228
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78402
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75033
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,1,N Current (Min),A,11.0
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,1,N Current (Max),A,6.12
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.62
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,4.25
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,busbar,,N Current (Min),A,21.75
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,busbar,,N Current (Max),A,37.0
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.25
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (Min),A,37.25
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (Max),A,50.12
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (Min),A,33.0
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (Max),A,58.5
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.38
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (Min),A,28.62
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (Max),A,43.38
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.62
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.31
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.75
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89462
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90475
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82068
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,4,N Current (Min),A,7.38
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,4,N Current (Max),A,19.88
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,4,N Current (RMS),A,9.88
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.0
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.44
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.56
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.88
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86722
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88559
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98773
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,3,N Current (Min),A,4.12
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,3,N Current (Max),A,16.38
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,3,N Current (RMS),A,9.38
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.06
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.44
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.5
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87781
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95874
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82153
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,2,N Current (Min),A,9.38
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,2,N Current (Max),A,19.12
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.12
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.13
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96252
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81543
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85834
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,1,N Current (Min),A,8.88
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,1,N Current (Max),A,6.0
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.38
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.62
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,busbar,,N Current (Min),A,22.0
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,busbar,,N Current (Max),A,32.0
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.25
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (Min),A,35.88
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (Max),A,47.12
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.12
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (Min),A,33.62
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (Max),A,57.88
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (Min),A,31.12
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (Max),A,61.62
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.81
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.19
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.56
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91073
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91809
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81451
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,4,N Current (Min),A,7.38
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,4,N Current (Max),A,19.75
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,4,N Current (RMS),A,9.25
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.0
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.0
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88031
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77685
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96262
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,3,N Current (Min),A,3.5
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,3,N Current (Max),A,14.62
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,3,N Current (RMS),A,5.38
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.0
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.5
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.5
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.07
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91934
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95035
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75164
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,2,N Current (Min),A,10.12
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,2,N Current (Max),A,26.88
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,2,N Current (RMS),A,14.88
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.25
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.12
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94641
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71402
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83749
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,1,N Current (Min),A,13.25
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,1,N Current (Max),A,5.75
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.0
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,busbar,,N Current (Min),A,21.12
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,busbar,,N Current (Max),A,37.38
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.12
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (Min),A,33.0
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (Max),A,58.25
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (Min),A,32.75
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (Max),A,48.88
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.25
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (Min),A,28.75
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (Max),A,44.88
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.25
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.75
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8482
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94055
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81524
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,4,N Current (Min),A,8.25
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,4,N Current (Max),A,19.62
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,4,N Current (RMS),A,10.62
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.5
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.44
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.5
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89331
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70312
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9725
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,3,N Current (Min),A,3.75
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,3,N Current (Max),A,17.0
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,3,N Current (RMS),A,7.38
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,3.75
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.5
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.88
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
