Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.19
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-46.62
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90695
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94269
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7145
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,2,N Current (Min),A,9.62
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,2,N Current (Max),A,21.25
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.81
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.0
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93118
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72015
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77398
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,1,N Current (Min),A,11.38
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,1,N Current (Max),A,5.88
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.12
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.62
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,busbar,,N Current (Min),A,21.88
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,busbar,,N Current (Max),A,34.25
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.25
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (Min),A,35.62
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (Max),A,51.75
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (Min),A,33.0
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (Max),A,45.38
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.12
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (Min),A,27.75
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (Max),A,49.62
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.25
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.75
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.44
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82306
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92398
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8898
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,4,N Current (Min),A,8.12
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,4,N Current (Max),A,23.0
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,4,N Current (RMS),A,10.12
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,15.75
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.06
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.31
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.888
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86712
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97473
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,3,N Current (Min),A,4.38
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,3,N Current (Max),A,18.38
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,3,N Current (RMS),A,7.12
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.31
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.81
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94382
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95523
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75314
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (Min),A,10.62
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (Max),A,31.12
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (RMS),A,17.62
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.38
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.94
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96439
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80685
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.67062
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,1,N Current (Min),A,8.5
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,1,N Current (Max),A,7.0
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.62
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,3.5
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,busbar,,N Current (Min),A,22.5
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,busbar,,N Current (Max),A,39.25
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.75
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (Min),A,36.38
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (Max),A,57.38
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (Min),A,33.5
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (Max),A,50.62
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (Min),A,28.62
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (Max),A,59.88
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.81
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.38
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.44
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88733
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86835
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88916
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,4,N Current (Min),A,6.75
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,4,N Current (Max),A,15.75
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,4,N Current (RMS),A,8.12
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.75
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86126
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95914
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9509
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,3,N Current (Min),A,2.38
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,3,N Current (Max),A,13.0
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,3,N Current (RMS),A,3.88
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.62
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.5
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.06
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90021
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96216
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75442
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (Max),A,25.5
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (RMS),A,13.75
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.13
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.06
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93158
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73745
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69326
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,1,N Current (Min),A,14.5
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,1,N Current (Max),A,6.12
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.0
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,busbar,,N Current (Min),A,21.62
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,busbar,,N Current (Max),A,37.12
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.62
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (Min),A,34.5
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (Max),A,47.12
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.25
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (Min),A,31.75
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (Max),A,48.38
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (Min),A,28.0
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (Max),A,54.12
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.62
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.38
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.06
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.25
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8822
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8504
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87152
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,4,N Current (Min),A,6.62
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,4,N Current (Max),A,14.88
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,4,N Current (RMS),A,7.75
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.5
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90307
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97208
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97742
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,3,N Current (Min),A,2.25
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,3,N Current (Max),A,15.12
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,3,N Current (RMS),A,6.25
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.25
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-48.38
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91113
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97024
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70129
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (Min),A,9.62
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (Max),A,24.75
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (RMS),A,16.38
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.81
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-43.69
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.06
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9335
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.64291
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71862
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,1,N Current (Min),A,10.5
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,1,N Current (Max),A,6.12
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.25
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,10.0
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,3.62
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,busbar,,N Current (Min),A,21.62
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,busbar,,N Current (Max),A,36.38
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.88
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (Min),A,35.62
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (Max),A,53.5
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.88
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (Min),A,32.62
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (Max),A,49.38
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.12
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (Min),A,28.38
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (Max),A,49.62
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.38
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.94
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.06
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.94
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87317
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86481
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79617
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,4,N Current (Min),A,7.38
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,4,N Current (Max),A,18.12
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,4,N Current (RMS),A,8.75
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.06
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.87
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84616
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98502
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94736
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,3,N Current (Min),A,2.38
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,3,N Current (Max),A,9.5
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,3,N Current (RMS),A,3.38
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.31
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.31
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8865
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95953
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76251
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (Min),A,8.88
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (Max),A,27.88
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (RMS),A,12.75
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
