Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.69
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.0
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9433
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77725
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68319
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,1,N Current (Min),A,12.25
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,1,N Current (Max),A,6.0
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.38
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,busbar,,N Current (Min),A,21.38
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,busbar,,N Current (Max),A,41.5
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (Min),A,32.88
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (Max),A,56.0
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.38
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (Min),A,34.5
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (Max),A,54.38
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (Min),A,28.38
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (Max),A,46.88
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.12
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.81
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.37
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87677
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86896
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82126
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,4,N Current (Min),A,7.25
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,4,N Current (Max),A,15.88
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,4,N Current (RMS),A,8.62
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.62
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.12
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.31
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.56
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78897
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9722
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98614
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,3,N Current (Min),A,3.12
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,3,N Current (Max),A,16.88
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,3,N Current (RMS),A,7.75
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.19
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.06
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91238
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92737
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90396
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (Min),A,9.25
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (Max),A,24.12
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (RMS),A,13.12
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.44
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-48.31
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9313
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8725
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69412
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,1,N Current (Min),A,12.25
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,1,N Current (Max),A,6.75
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.12
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,4.0
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,busbar,,N Current (Min),A,21.5
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,busbar,,N Current (Max),A,29.5
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.88
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (Min),A,37.88
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (Max),A,51.75
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (Min),A,31.75
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (Max),A,49.88
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.12
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (Min),A,33.75
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (Max),A,58.62
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.5
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.44
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.38
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88876
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88995
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86856
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,4,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,4,N Current (Max),A,17.75
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,4,N Current (RMS),A,11.38
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.38
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.75
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.12
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.0
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.69
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85461
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9013
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97827
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,3,N Current (Min),A,4.25
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,3,N Current (Max),A,17.62
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,3,N Current (RMS),A,6.5
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,3.75
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.44
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89603
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9346
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75796
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,2,N Current (Min),A,9.62
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,2,N Current (Max),A,25.62
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,2,N Current (RMS),A,12.62
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.75
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.31
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92322
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89123
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77694
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,1,N Current (Min),A,11.5
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,1,N Current (Max),A,6.38
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.5
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,8.12
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,busbar,,N Current (Min),A,21.88
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,busbar,,N Current (Max),A,34.75
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.38
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (Min),A,36.25
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (Max),A,51.0
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.12
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (Min),A,31.88
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (Max),A,56.12
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.25
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (Min),A,29.0
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (Max),A,49.88
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.62
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.06
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93347
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87372
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87231
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,4,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,4,N Current (Max),A,21.5
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,4,N Current (RMS),A,9.5
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.0
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.25
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.75
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87167
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.863
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9808
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,3,N Current (Min),A,4.62
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,3,N Current (Max),A,13.75
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,3,N Current (RMS),A,8.38
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.5
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.12
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.38
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92538
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91357
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73828
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,2,N Current (Min),A,9.5
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,2,N Current (Max),A,25.62
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,2,N Current (RMS),A,14.62
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.25
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.44
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.12
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89688
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.70025
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8548
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,1,N Current (Min),A,8.62
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,1,N Current (Max),A,5.5
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.25
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,8.12
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.38
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,4.38
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,busbar,,N Current (Min),A,22.0
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,busbar,,N Current (Max),A,47.75
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.38
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (Min),A,36.62
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (Max),A,55.62
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (Min),A,31.25
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (Max),A,48.75
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.75
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (Min),A,29.62
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (Max),A,52.5
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.38
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.19
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.07
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.62
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93494
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9266
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87381
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,4,N Current (Min),A,9.0
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,4,N Current (Max),A,20.12
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,4,N Current (RMS),A,10.62
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.81
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.12
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93991
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88144
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98544
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,3,N Current (Min),A,3.88
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,3,N Current (Max),A,16.12
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,3,N Current (RMS),A,8.0
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.25
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.62
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91473
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94455
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7452
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,2,N Current (Min),A,10.12
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,2,N Current (Max),A,29.12
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.62
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-47.81
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.19
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91119
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73074
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85788
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
