Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,1,N Current (Min),A,13.88
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,1,N Current (Max),A,5.75
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.5
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.38
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,busbar,,N Current (Min),A,22.0
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,busbar,,N Current (Max),A,35.38
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.75
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (Min),A,30.75
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (Max),A,56.0
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.12
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (Min),A,36.25
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (Max),A,53.38
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.62
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (Min),A,30.75
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (Max),A,50.62
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.62
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.69
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.38
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.94
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88223
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93954
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88629
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,4,N Current (Min),A,7.38
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,4,N Current (Max),A,18.38
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95431
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93808
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93149
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,3,N Current (Min),A,2.75
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,3,N Current (Max),A,12.12
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,3,N Current (RMS),A,3.62
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.19
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.94
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90411
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95175
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71225
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,2,N Current (Min),A,9.75
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,2,N Current (Max),A,31.88
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,2,N Current (RMS),A,15.25
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.5
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.31
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.81
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.56
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91891
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82049
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84945
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,1,N Current (Min),A,10.5
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,1,N Current (Max),A,5.88
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,10.12
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,4.38
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,busbar,,N Current (Min),A,22.5
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,busbar,,N Current (Max),A,52.0
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.62
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (Min),A,36.62
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (Max),A,48.75
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.38
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (Min),A,35.75
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (Max),A,69.62
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (Min),A,29.0
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (Max),A,42.75
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.62
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.68
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.75
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.81
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92804
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87805
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81088
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,4,N Current (Min),A,7.12
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,4,N Current (Max),A,14.62
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,4,N Current (RMS),A,7.88
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.63
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9053
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98032
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95682
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,3,N Current (Min),A,2.62
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,3,N Current (Max),A,12.75
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,3,N Current (RMS),A,6.5
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.31
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94598
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93939
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76257
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,2,N Current (Min),A,10.0
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,2,N Current (Max),A,36.38
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,2,N Current (RMS),A,16.25
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.31
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.69
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.5
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94553
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75406
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78021
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,1,N Current (Min),A,10.62
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,1,N Current (Max),A,6.38
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.25
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,busbar,,N Current (Min),A,22.0
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,busbar,,N Current (Max),A,43.12
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (Min),A,36.88
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (Max),A,65.75
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.75
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (Min),A,35.75
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (Max),A,54.38
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.38
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (Min),A,32.38
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (Max),A,54.5
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.94
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.0
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.81
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87893
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91162
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83008
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,4,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,4,N Current (Max),A,14.62
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,4,N Current (RMS),A,8.12
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.13
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.25
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78589
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9621
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96387
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,3,N Current (Min),A,3.25
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,3,N Current (Max),A,15.25
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,3,N Current (RMS),A,4.25
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,5.62
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.81
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.13
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91592
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94641
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74078
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,2,N Current (Min),A,10.0
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,2,N Current (Max),A,31.12
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-43.56
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.56
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96225
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.63919
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79995
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,1,N Current (Min),A,13.75
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,1,N Current (Max),A,6.38
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,8.88
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,4.62
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,busbar,,N Current (Min),A,22.62
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,busbar,,N Current (Max),A,55.38
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.62
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (Min),A,37.12
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (Max),A,64.25
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (Min),A,35.12
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (Max),A,51.0
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.38
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (Min),A,28.88
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (Max),A,49.62
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.94
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.75
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92575
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91897
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93347
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,4,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,4,N Current (Max),A,18.12
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,4,N Current (RMS),A,9.12
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.38
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.31
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.31
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87652
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83139
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98202
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,3,N Current (Min),A,3.88
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,3,N Current (Max),A,12.12
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,3,N Current (RMS),A,7.75
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,4.38
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.06
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.94
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93954
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94119
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79895
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,2,N Current (Min),A,11.12
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,2,N Current (Max),A,33.25
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,2,N Current (RMS),A,16.62
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-57.5
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.25
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93579
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71633
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78869
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,1,N Current (Min),A,10.88
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,1,N Current (Max),A,6.0
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.62
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,3.75
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
