Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,busbar,,N Current (Min),A,22.62
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,busbar,,N Current (Max),A,38.0
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.38
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (Min),A,41.0
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (Max),A,62.75
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (Min),A,34.75
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (Max),A,59.75
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.62
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (Min),A,32.25
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (Max),A,59.88
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.88
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.94
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.31
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.19
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9498
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92383
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85769
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,4,N Current (Min),A,6.75
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,4,N Current (Max),A,16.25
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,4,N Current (RMS),A,8.5
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.69
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.0
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8949
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70459
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9617
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,3,N Current (Min),A,3.38
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,3,N Current (Max),A,15.25
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,3,N Current (RMS),A,6.38
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.25
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.38
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.44
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.06
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92731
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9646
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80609
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,2,N Current (Min),A,10.5
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,2,N Current (Max),A,29.12
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,2,N Current (RMS),A,13.88
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-45.12
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.56
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9288
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.68078
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77127
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,1,N Current (Min),A,10.12
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,1,N Current (Max),A,6.0
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,3.25
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.38
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,7.62
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,busbar,,N Current (Min),A,23.12
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,busbar,,N Current (Max),A,33.38
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.62
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (Min),A,40.0
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (Max),A,52.25
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.12
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (Min),A,34.88
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (Max),A,54.5
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.38
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (Min),A,31.38
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (Max),A,51.88
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.75
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.25
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.69
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97345
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89105
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88568
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,4,N Current (Min),A,6.62
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,4,N Current (Max),A,23.62
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,4,N Current (RMS),A,9.25
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.62
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.88
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84381
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78872
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92746
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,3,N Current (Min),A,3.12
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,3,N Current (Max),A,11.12
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,3,N Current (RMS),A,5.0
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.75
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.75
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.88
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92746
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96857
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76315
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,2,N Current (Min),A,11.25
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,2,N Current (Max),A,30.38
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,2,N Current (RMS),A,15.38
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.88
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.25
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.88
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.07
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.25
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95221
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.53814
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78393
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,1,N Current (Min),A,9.88
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,1,N Current (Max),A,6.25
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.5
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.62
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.38
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,busbar,,N Current (Min),A,23.5
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,busbar,,N Current (Max),A,42.75
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.75
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (Min),A,38.38
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (Max),A,62.38
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (Min),A,36.38
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (Max),A,52.0
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (Min),A,30.0
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (Max),A,68.88
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.37
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.12
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.06
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9505
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83642
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89786
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,4,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,4,N Current (Max),A,13.88
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,4,N Current (RMS),A,7.88
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.93
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.69
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7698
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9061
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97647
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,3,N Current (Min),A,3.38
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,3,N Current (Max),A,10.62
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,3,N Current (RMS),A,7.38
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.88
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.94
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89734
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97458
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73178
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,2,N Current (Min),A,10.75
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,2,N Current (Max),A,27.5
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,2,N Current (RMS),A,15.38
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.12
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-52.06
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.25
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96143
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.66827
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8248
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,1,N Current (Min),A,13.5
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,1,N Current (Max),A,6.38
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,1.88
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.0
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.25
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,4.38
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,busbar,,N Current (Min),A,23.5
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,busbar,,N Current (Max),A,33.25
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.25
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (Min),A,38.0
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (Max),A,49.88
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.12
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (Min),A,36.12
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (Max),A,61.5
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.12
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (Min),A,31.62
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (Max),A,60.88
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.75
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.06
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.69
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95727
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87967
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93036
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,4,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,4,N Current (Max),A,23.0
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,4,N Current (RMS),A,10.12
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.56
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76489
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96692
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96561
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,3,N Current (Min),A,3.12
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,3,N Current (Max),A,12.62
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,3,N Current (RMS),A,4.12
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.12
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.69
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.81
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91992
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97723
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75415
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (Min),A,10.75
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (Max),A,34.0
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (RMS),A,16.88
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.69
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.93
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94867
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84399
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83075
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,1,N Current (Min),A,14.88
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,1,N Current (Max),A,6.12
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.5
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.88
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,busbar,,N Current (Min),A,23.88
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,busbar,,N Current (Max),A,54.62
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (Min),A,34.25
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (Max),A,54.88
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.38
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (Min),A,38.5
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (Max),A,72.25
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.38
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (Min),A,30.62
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (Max),A,58.88
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.25
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T01:30:00.000+00:00,ambient,,Temperature,C,0.0
