Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.44
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.5
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95288
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8707
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9469
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,4,N Current (Min),A,7.25
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,4,N Current (Max),A,20.5
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,4,N Current (RMS),A,8.38
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.62
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.94
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8407
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97876
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96353
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,3,N Current (Min),A,3.88
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,3,N Current (Max),A,17.88
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,3,N Current (RMS),A,7.25
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.38
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.12
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.94
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.56
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87567
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96762
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74862
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (Min),A,11.12
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (Max),A,29.5
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.81
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.0
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95938
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89014
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83249
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,1,N Current (Min),A,14.12
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,1,N Current (Max),A,6.25
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,6.75
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,busbar,,N Current (Min),A,23.75
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,busbar,,N Current (Max),A,70.5
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.75
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (Min),A,37.0
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (Max),A,62.75
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.38
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (Min),A,40.38
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (Max),A,61.25
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.25
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (Min),A,30.62
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (Max),A,60.75
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.62
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.44
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96033
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91211
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94543
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,4,N Current (Min),A,7.25
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,4,N Current (Max),A,20.0
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,4,N Current (RMS),A,10.12
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.69
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.44
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90552
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99139
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92911
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,3,N Current (Min),A,5.38
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,3,N Current (Max),A,11.0
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,3,N Current (RMS),A,6.25
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,5.75
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.25
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.63
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96878
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96515
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75714
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (Min),A,12.38
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (Max),A,36.5
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (RMS),A,22.88
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.38
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93057
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87362
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74765
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,1,N Current (Min),A,14.62
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,1,N Current (Max),A,6.12
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.5
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,busbar,,N Current (Min),A,26.62
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,busbar,,N Current (Max),A,48.5
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.12
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (Min),A,45.38
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (Max),A,70.25
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (Min),A,44.88
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (Max),A,64.5
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (Min),A,32.25
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (Max),A,57.88
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.75
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.75
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.19
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.12
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94427
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91989
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94412
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,4,N Current (Min),A,7.25
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,4,N Current (Max),A,13.38
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,4,N Current (RMS),A,8.38
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.69
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94434
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98038
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96005
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,3,N Current (Min),A,4.0
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,3,N Current (Max),A,12.75
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,3,N Current (RMS),A,6.62
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.94
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95477
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96121
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74685
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (Min),A,11.62
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (Max),A,34.38
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (RMS),A,19.62
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.75
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.88
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-50.0
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90683
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87677
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.65332
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,1,N Current (Min),A,7.75
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,1,N Current (Max),A,6.5
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.5
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,5.0
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,busbar,,N Current (Min),A,26.75
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,busbar,,N Current (Max),A,45.38
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.88
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (Min),A,41.5
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (Max),A,71.5
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (Min),A,44.88
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (Max),A,62.38
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (Min),A,32.25
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (Max),A,58.25
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.37
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94745
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95831
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92758
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,4,N Current (Min),A,7.5
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,4,N Current (Max),A,30.5
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,4,N Current (RMS),A,12.0
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.38
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.62
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.5
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92624
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97482
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97409
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,3,N Current (Min),A,4.62
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,3,N Current (Max),A,22.0
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,3,N Current (RMS),A,8.62
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.31
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96023
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95105
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82098
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (Min),A,13.5
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (Max),A,35.5
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (RMS),A,18.88
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.38
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.38
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.0
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95593
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83798
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73803
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,1,N Current (Min),A,15.5
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,1,N Current (Max),A,6.88
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.38
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,5.5
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,busbar,,N Current (Min),A,26.62
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,busbar,,N Current (Max),A,92.5
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (Min),A,50.75
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (Max),A,69.12
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (Min),A,46.5
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (Max),A,72.5
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (Min),A,32.25
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (Max),A,69.62
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.25
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.69
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.69
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95343
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9653
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.935
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,4,N Current (Min),A,9.38
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,4,N Current (Max),A,24.5
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,4,N Current (RMS),A,14.25
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.25
