Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92218
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97809
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97259
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,3,N Current (Min),A,3.62
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,3,N Current (Max),A,16.5
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,3,N Current (RMS),A,7.88
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.19
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.69
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91852
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94253
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77118
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (Min),A,11.25
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (Max),A,25.25
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (RMS),A,16.12
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.0
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.0
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94266
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8334
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75155
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,1,N Current (Min),A,13.5
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,1,N Current (Max),A,6.62
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,10.88
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,4.88
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.72
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,busbar,,N Current (Min),A,27.88
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,busbar,,N Current (Max),A,49.25
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (Min),A,42.25
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (Max),A,74.0
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.38
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (Min),A,53.38
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (Max),A,75.25
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (Min),A,33.12
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (Max),A,55.38
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.25
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.63
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.5
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9205
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97443
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9267
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,4,N Current (Min),A,12.62
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,4,N Current (Max),A,25.5
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,4,N Current (RMS),A,18.88
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.25
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81515
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95926
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97366
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,3,N Current (Min),A,6.25
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,3,N Current (Max),A,18.25
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,3,N Current (RMS),A,8.88
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.69
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.38
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88553
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95358
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80832
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (Min),A,11.12
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (Max),A,30.0
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.68
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.63
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.44
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92749
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.66876
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84491
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,1,N Current (Min),A,13.12
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,1,N Current (Max),A,5.62
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.0
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,busbar,,N Current (Min),A,28.75
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,busbar,,N Current (Max),A,69.12
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.88
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (Min),A,40.0
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (Max),A,53.75
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.75
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (Min),A,55.5
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (Max),A,75.5
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (Min),A,36.25
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (Max),A,69.75
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.62
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.25
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92517
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97571
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94156
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,4,N Current (Min),A,14.0
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,4,N Current (Max),A,28.5
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,4,N Current (RMS),A,19.25
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.0
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.5
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.19
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81924
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97287
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95441
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,3,N Current (Min),A,6.38
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,3,N Current (Max),A,24.5
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,3,N Current (RMS),A,8.25
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,6.5
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.44
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.5
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93341
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94498
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75042
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (Min),A,11.25
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (Max),A,28.62
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (RMS),A,17.12
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.5
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-44.44
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.19
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90069
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78683
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88602
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,1,N Current (Min),A,11.75
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,1,N Current (Max),A,5.38
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.12
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.5
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.94
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.83
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,busbar,,N Current (Min),A,29.62
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,busbar,,N Current (Max),A,77.12
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.62
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (Min),A,41.25
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (Max),A,58.88
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (Min),A,57.25
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (Max),A,73.5
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (Min),A,35.88
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (Max),A,54.75
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.25
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.75
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.56
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94897
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96991
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95047
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,4,N Current (Min),A,9.12
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,4,N Current (Max),A,25.88
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,4,N Current (RMS),A,17.12
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.12
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.75
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89163
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9758
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97821
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,3,N Current (Min),A,4.25
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,3,N Current (Max),A,22.25
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,3,N Current (RMS),A,8.38
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.88
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-46.19
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94754
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95172
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76864
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (Min),A,11.5
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (Max),A,29.12
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (RMS),A,19.25
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.19
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96472
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86972
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90484
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,1,N Current (Min),A,22.38
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,1,N Current (Max),A,9.25
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.75
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,busbar,,N Current (Min),A,28.0
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,busbar,,N Current (Max),A,83.12
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.12
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (Min),A,44.5
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (Max),A,75.12
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (Min),A,52.0
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (Max),A,83.0
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (Min),A,37.88
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (Max),A,69.62
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.88
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.37
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.75
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93701
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96735
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95032
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,4,N Current (Min),A,9.38
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,4,N Current (Max),A,29.0
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,4,N Current (RMS),A,14.88
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.88
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.81
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85006
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97974
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95798
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
