Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,3,N Current (Min),A,4.5
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,3,N Current (Max),A,28.62
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,3,N Current (RMS),A,7.38
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.12
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.75
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93378
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96716
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79101
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (Min),A,11.25
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (Max),A,30.88
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.88
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.0
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98138
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90179
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84634
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,1,N Current (Min),A,22.5
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,1,N Current (Max),A,10.5
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,11.5
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.75
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,busbar,,N Current (Min),A,27.62
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,busbar,,N Current (Max),A,85.25
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.12
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (Min),A,35.5
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (Max),A,68.12
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.38
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (Min),A,54.75
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (Max),A,73.62
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (Min),A,36.88
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (Max),A,68.5
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.12
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-14T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.69
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.75
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.0
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94281
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92587
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88919
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,4,N Current (Min),A,9.12
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,4,N Current (Max),A,17.12
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,4,N Current (RMS),A,11.62
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.38
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.37
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9523
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94879
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96674
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,3,N Current (Min),A,5.5
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,3,N Current (Max),A,18.12
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,3,N Current (RMS),A,10.0
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.44
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.06
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94168
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93182
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85293
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (Min),A,12.75
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (Max),A,27.75
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,18.25
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.37
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.56
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.06
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74347
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87204
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91327
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,1,N Current (Min),A,9.88
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,1,N Current (Max),A,3.88
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,4.12
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.12
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,busbar,,N Current (Min),A,28.25
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,busbar,,N Current (Max),A,55.38
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (Min),A,40.25
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (Max),A,67.62
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.25
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (Min),A,41.38
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (Max),A,59.5
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.38
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (Min),A,38.38
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (Max),A,58.38
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.38
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.0
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.5
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93924
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95007
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86529
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,4,N Current (Min),A,10.62
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,4,N Current (Max),A,19.62
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,4,N Current (RMS),A,13.25
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.0
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.25
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.88
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.94
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.5
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91214
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97937
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97565
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,3,N Current (Min),A,4.12
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,3,N Current (Max),A,19.5
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,3,N Current (RMS),A,10.88
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.5
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96603
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94617
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85278
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (Min),A,14.12
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (Max),A,28.12
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,20.12
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.19
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.62
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82339
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9086
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92184
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,1,N Current (Min),A,8.75
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,1,N Current (Max),A,4.12
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.0
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,8.5
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.23
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.36
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.73
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,busbar,,N Current (Min),A,28.0
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,busbar,,N Current (Max),A,49.5
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (Min),A,47.5
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (Max),A,62.38
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.75
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (Min),A,43.25
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (Max),A,70.62
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.38
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (Min),A,42.62
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (Max),A,69.5
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.94
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.19
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96469
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97009
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85843
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,4,N Current (Min),A,11.88
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,4,N Current (Max),A,23.62
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,4,N Current (RMS),A,15.5
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.25
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.5
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91885
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99121
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98077
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,3,N Current (Min),A,3.38
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,3,N Current (Max),A,20.0
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,3,N Current (RMS),A,7.5
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9538
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95526
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92773
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (Min),A,13.38
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (Max),A,31.88
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,19.12
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.38
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.0
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.62
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75427
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9136
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91104
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,1,N Current (Min),A,12.75
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,1,N Current (Max),A,3.75
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,busbar,,N Current (Min),A,27.88
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,busbar,,N Current (Max),A,56.25
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.62
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (Min),A,45.62
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (Max),A,75.62
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.75
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (Min),A,46.62
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (Max),A,77.38
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (Min),A,45.12
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (Max),A,81.5
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.75
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.44
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96854
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9697
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87726
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,4,N Current (Min),A,12.5
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,4,N Current (Max),A,23.38
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,4,N Current (RMS),A,16.5
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.69
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85437
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98819
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98364
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,3,N Current (Min),A,4.75
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,3,N Current (Max),A,19.0
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,3,N Current (RMS),A,9.88
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.56
