Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97433
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95474
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88904
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (Min),A,17.38
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (Max),A,26.75
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,20.12
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.25
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.81
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.18
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80587
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9678
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90307
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,1,N Current (Min),A,18.5
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,1,N Current (Max),A,6.0
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.19
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.53
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.48
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,busbar,,N Current (Min),A,29.12
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,busbar,,N Current (Max),A,42.75
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.38
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (Min),A,51.62
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (Max),A,72.12
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (Min),A,55.25
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (Max),A,81.62
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.75
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (Min),A,46.62
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (Max),A,62.25
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.0
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94781
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95386
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90637
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,4,N Current (Min),A,11.38
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,4,N Current (Max),A,23.38
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,4,N Current (RMS),A,16.25
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.0
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.19
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86505
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9881
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98718
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,3,N Current (Min),A,4.62
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,3,N Current (Max),A,22.0
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,3,N Current (RMS),A,10.88
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.75
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97888
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96472
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84292
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (Min),A,16.75
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (Max),A,34.38
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,23.38
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.81
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.06
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81479
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97967
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91971
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,1,N Current (Min),A,7.5
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,1,N Current (Max),A,5.5
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,5.88
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.62
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,8.62
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,busbar,,N Current (Min),A,30.75
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,busbar,,N Current (Max),A,49.62
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.75
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (Min),A,51.0
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (Max),A,89.88
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (Min),A,57.75
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (Max),A,80.12
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.12
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (Min),A,46.5
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (Max),A,66.88
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.75
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.37
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.69
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95727
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93652
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89407
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,4,N Current (Min),A,12.25
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,4,N Current (Max),A,23.38
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,4,N Current (RMS),A,15.75
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.5
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.62
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.94
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85794
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98874
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98245
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,3,N Current (Min),A,6.25
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,3,N Current (Max),A,19.25
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,3,N Current (RMS),A,9.88
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,5.0
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.62
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9855
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95779
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82541
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (Min),A,20.5
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (Max),A,39.25
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,29.75
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.25
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.88
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.69
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69253
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.978
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92444
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,1,N Current (Min),A,18.0
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,1,N Current (Max),A,7.88
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.5
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,busbar,,N Current (Min),A,30.75
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,busbar,,N Current (Max),A,53.75
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.62
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (Min),A,56.75
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (Max),A,82.88
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (Min),A,53.25
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (Max),A,83.62
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (Min),A,46.12
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (Max),A,72.25
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.88
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.75
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.44
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94797
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95135
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90777
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,4,N Current (Min),A,12.12
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,4,N Current (Max),A,25.0
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,4,N Current (RMS),A,16.38
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.0
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.25
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88464
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98685
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98111
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,3,N Current (Min),A,6.5
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,3,N Current (Max),A,18.12
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,3,N Current (RMS),A,10.12
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,5.0
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.19
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97501
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95444
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84161
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (Min),A,15.25
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (Max),A,49.88
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.25
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.12
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75686
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98239
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89865
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,1,N Current (Min),A,21.75
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,1,N Current (Max),A,11.75
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,5.38
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,busbar,,N Current (Min),A,33.0
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,busbar,,N Current (Max),A,58.38
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.38
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (Min),A,49.25
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (Max),A,87.62
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (Min),A,58.75
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (Max),A,99.38
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.38
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (Min),A,46.12
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (Max),A,79.25
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.38
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.12
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.94
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95355
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97479
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92163
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,4,N Current (Min),A,13.88
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,4,N Current (Max),A,30.5
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,4,N Current (RMS),A,20.38
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.12
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.56
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91974
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98734
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95496
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,3,N Current (Min),A,4.88
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,3,N Current (Max),A,16.25
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,3,N Current (RMS),A,7.0
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.81
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98715
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95886
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86093
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (Min),A,22.25
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (Max),A,42.75
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,30.62
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.62
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.25
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.75
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
