Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.37
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.44
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81555
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98459
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89236
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,1,N Current (Min),A,21.88
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,1,N Current (Max),A,10.62
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.38
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,busbar,,N Current (Min),A,34.25
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,busbar,,N Current (Max),A,61.5
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.88
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (Min),A,64.75
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (Max),A,92.0
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (Min),A,60.88
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (Max),A,96.25
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (Min),A,46.25
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (Max),A,73.88
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.88
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.25
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95727
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96359
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93857
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,4,N Current (Min),A,11.12
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,4,N Current (Max),A,28.12
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,4,N Current (RMS),A,18.12
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.38
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94629
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98532
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96634
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,3,N Current (Min),A,5.75
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,3,N Current (Max),A,17.62
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,3,N Current (RMS),A,9.5
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97449
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96033
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86093
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (Min),A,16.38
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (Max),A,33.0
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.62
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8952
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99109
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9603
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,1,N Current (Min),A,23.25
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,1,N Current (Max),A,11.75
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.62
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,busbar,,N Current (Min),A,34.25
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,busbar,,N Current (Max),A,52.38
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (Min),A,56.88
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (Max),A,85.12
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (Min),A,64.25
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (Max),A,103.62
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (Min),A,56.12
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (Max),A,82.12
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.62
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.19
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.0
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93146
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95828
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89816
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,4,N Current (Min),A,13.38
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,4,N Current (Max),A,32.5
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,4,N Current (RMS),A,21.75
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.88
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.62
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.56
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98056
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95651
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9715
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,3,N Current (Min),A,6.25
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,3,N Current (Max),A,18.25
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,3,N Current (RMS),A,10.25
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.88
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97903
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96677
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89606
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (Min),A,16.5
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (Max),A,30.5
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.38
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89276
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99057
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93686
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,1,N Current (Min),A,22.62
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,1,N Current (Max),A,9.75
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.75
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,busbar,,N Current (Min),A,35.75
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,busbar,,N Current (Max),A,57.62
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.12
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (Min),A,64.75
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (Max),A,95.0
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.38
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (Min),A,66.0
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (Max),A,100.88
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.75
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (Min),A,52.0
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (Max),A,75.38
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.75
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.25
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.5
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92856
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97858
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93887
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,4,N Current (Min),A,14.5
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,4,N Current (Max),A,34.5
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,4,N Current (RMS),A,22.75
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.88
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.5
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95431
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.974
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98822
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,3,N Current (Min),A,7.62
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,3,N Current (Max),A,23.38
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,3,N Current (RMS),A,11.62
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.94
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97253
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96619
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90628
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (Min),A,16.38
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (Max),A,42.5
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,24.62
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.75
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.06
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93158
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99332
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92773
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,1,N Current (Min),A,22.88
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,1,N Current (Max),A,9.5
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,busbar,,N Current (Min),A,39.5
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,busbar,,N Current (Max),A,67.88
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.75
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (Min),A,59.62
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (Max),A,96.25
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.75
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (Min),A,79.25
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (Max),A,114.38
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (Min),A,56.12
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (Max),A,94.12
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95279
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95846
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96378
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,4,N Current (Min),A,12.12
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,4,N Current (Max),A,27.62
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,4,N Current (RMS),A,14.88
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.62
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95547
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9751
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99106
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,3,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,3,N Current (Max),A,23.62
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,13.12
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96814
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95492
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88843
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (Min),A,16.38
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (Max),A,32.38
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,21.62
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.75
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.25
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92212
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9881
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91873
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,1,N Current (Min),A,15.12
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,1,N Current (Max),A,7.5
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
