Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,busbar,,N Current (Min),A,37.12
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,busbar,,N Current (Max),A,48.5
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (Min),A,60.75
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (Max),A,79.12
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.12
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (Min),A,67.62
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (Max),A,97.0
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (Min),A,62.62
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (Max),A,101.25
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.62
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96112
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98212
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96896
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,4,N Current (Min),A,13.12
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,4,N Current (Max),A,23.25
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,4,N Current (RMS),A,16.38
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.88
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.0
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.62
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.13
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93356
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98035
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97906
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,3,N Current (Min),A,5.62
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,3,N Current (Max),A,25.25
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.19
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97223
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94199
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83746
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (Min),A,17.62
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (Max),A,40.62
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.75
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93634
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98386
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95669
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,1,N Current (Min),A,18.38
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,1,N Current (Max),A,7.25
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,busbar,,N Current (Min),A,38.75
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,busbar,,N Current (Max),A,51.25
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.12
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (Min),A,62.25
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (Max),A,92.88
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (Min),A,74.88
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (Max),A,93.0
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (Min),A,63.0
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (Max),A,108.88
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.0
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94199
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97256
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96661
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,4,N Current (Min),A,13.12
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,4,N Current (Max),A,25.5
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,4,N Current (RMS),A,15.88
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.0
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.62
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.31
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91308
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98865
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95999
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,3,N Current (Min),A,6.25
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,3,N Current (Max),A,22.0
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,9.12
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.19
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96289
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96454
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8461
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (Min),A,17.38
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (Max),A,37.62
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.25
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.37
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96875
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98535
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97415
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,1,N Current (Min),A,21.38
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,1,N Current (Max),A,7.5
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.88
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,busbar,,N Current (Min),A,39.25
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,busbar,,N Current (Max),A,53.75
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.88
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (Min),A,62.38
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (Max),A,94.38
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.75
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (Min),A,69.12
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (Max),A,100.75
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.88
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (Min),A,63.5
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (Max),A,110.0
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.88
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.94
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94739
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96909
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97089
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,4,N Current (Min),A,13.75
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,4,N Current (Max),A,24.12
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,4,N Current (RMS),A,16.38
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.0
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.88
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.12
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.94
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8927
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98111
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96768
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,3,N Current (Min),A,6.5
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,3,N Current (Max),A,15.75
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,10.38
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.44
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97659
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97571
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84512
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (Min),A,18.12
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (Max),A,34.38
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,24.75
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.75
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.75
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.69
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97491
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99438
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9555
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,1,N Current (Min),A,30.12
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,1,N Current (Max),A,14.0
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,busbar,,N Current (Min),A,40.12
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,busbar,,N Current (Max),A,67.38
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (Min),A,63.62
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (Max),A,96.5
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (Min),A,74.25
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (Max),A,123.75
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.38
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (Min),A,62.75
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (Max),A,106.38
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.62
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.63
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96619
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97125
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98236
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,4,N Current (Min),A,13.25
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,4,N Current (Max),A,33.0
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,4,N Current (RMS),A,19.75
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.75
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.12
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.81
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92709
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96985
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98071
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,3,N Current (Min),A,6.62
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,3,N Current (Max),A,19.0
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,3,N Current (RMS),A,9.38
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.56
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97195
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96402
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86566
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (Min),A,17.5
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (Max),A,36.12
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,22.88
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.5
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9512
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98279
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96164
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,1,N Current (Min),A,16.75
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,1,N Current (Max),A,8.38
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
