Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,busbar,,N Current (Min),A,39.75
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,busbar,,N Current (Max),A,62.38
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.62
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (Min),A,61.88
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (Max),A,109.88
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.62
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (Min),A,68.88
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (Max),A,113.5
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (Min),A,58.62
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (Max),A,110.5
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.75
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96942
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97449
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98782
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,4,N Current (Min),A,14.0
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,4,N Current (Max),A,50.62
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,4,N Current (RMS),A,23.62
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.12
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,71.25
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92932
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96289
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98245
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,3,N Current (Min),A,6.62
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,3,N Current (Max),A,32.75
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,3,N Current (RMS),A,17.25
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.81
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.5
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98373
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96146
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88583
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (Min),A,19.25
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (Max),A,35.62
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,24.12
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,55.25
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.12
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.19
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92862
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99197
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92566
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,1,N Current (Min),A,12.5
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,1,N Current (Max),A,7.75
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,busbar,,N Current (Min),A,40.12
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,busbar,,N Current (Max),A,64.25
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.25
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (Min),A,67.5
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (Max),A,95.38
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (Min),A,68.38
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (Max),A,97.5
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.25
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (Min),A,75.38
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (Max),A,124.62
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.75
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9758
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96771
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98087
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,4,N Current (Min),A,14.0
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,4,N Current (Max),A,36.25
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,4,N Current (RMS),A,17.38
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.5
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,59.88
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.25
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.06
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89273
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97751
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95688
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,3,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,3,N Current (Max),A,14.25
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,3,N Current (RMS),A,8.25
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,6.62
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.75
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97336
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97586
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89532
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (Min),A,17.88
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (Max),A,40.0
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,24.12
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,62.38
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.38
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.31
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90384
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99667
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95053
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,1,N Current (Min),A,29.5
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,1,N Current (Max),A,16.25
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,busbar,,N Current (Min),A,40.12
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,busbar,,N Current (Max),A,65.0
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.38
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (Min),A,66.12
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (Max),A,90.88
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (Min),A,78.5
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (Max),A,125.38
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.25
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (Min),A,73.38
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (Max),A,110.75
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97317
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97891
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98874
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,4,N Current (Min),A,14.5
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,4,N Current (Max),A,46.5
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,4,N Current (RMS),A,25.5
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.62
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.5
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.88
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,69.75
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.75
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.94
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92831
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98764
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9808
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,3,N Current (Min),A,6.75
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,3,N Current (Max),A,18.12
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,3,N Current (RMS),A,9.75
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.12
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.69
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97903
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99097
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92902
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (Min),A,17.12
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (Max),A,32.38
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.38
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.12
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.62
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.25
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.62
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.62
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.06
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94314
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98087
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97961
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,1,N Current (Min),A,19.0
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,1,N Current (Max),A,11.38
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,busbar,,N Current (Min),A,42.12
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,busbar,,N Current (Max),A,65.88
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.75
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (Min),A,72.25
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (Max),A,109.75
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.38
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (Min),A,96.5
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (Max),A,140.0
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.12
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (Min),A,86.25
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (Max),A,144.25
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.88
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97308
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98614
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97696
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,4,N Current (Min),A,14.75
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,4,N Current (Max),A,31.25
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,4,N Current (RMS),A,19.38
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,55.88
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.88
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,54.75
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.25
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96008
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98242
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98376
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,3,N Current (Min),A,5.12
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,3,N Current (Max),A,21.25
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,3,N Current (RMS),A,9.62
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.06
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97198
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9823
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93283
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (Min),A,17.38
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (Max),A,44.25
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,77.88
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.88
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.25
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98059
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98193
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97974
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,1,N Current (Min),A,16.25
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,1,N Current (Max),A,10.5
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,busbar,,N Current (Min),A,42.12
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,busbar,,N Current (Max),A,74.0
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.12
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (Min),A,78.38
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (Max),A,117.0
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (Min),A,86.88
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (Max),A,152.62
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.25
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (Min),A,88.12
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (Max),A,147.75
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.87
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
