Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95947
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98538
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97311
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,4,N Current (Min),A,15.75
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,4,N Current (Max),A,28.88
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,4,N Current (RMS),A,21.25
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.62
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.62
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.75
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94455
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98761
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98389
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,3,N Current (Min),A,5.0
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,3,N Current (Max),A,21.25
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.19
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97217
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97498
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9599
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (Min),A,17.75
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (Max),A,38.62
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,24.12
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.0
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,72.5
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98642
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97806
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95334
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,1,N Current (Min),A,24.0
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,1,N Current (Max),A,9.88
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,busbar,,N Current (Min),A,42.25
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,busbar,,N Current (Max),A,66.12
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.88
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (Min),A,74.75
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (Max),A,110.5
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.38
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (Min),A,87.0
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (Max),A,130.38
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.62
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (Min),A,89.75
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (Max),A,126.0
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.12
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96973
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9765
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97314
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,4,N Current (Min),A,14.0
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,4,N Current (Max),A,23.12
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,4,N Current (RMS),A,16.38
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.5
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.5
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.88
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.75
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93631
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98843
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98581
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,3,N Current (Min),A,4.88
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,3,N Current (Max),A,17.5
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,3,N Current (RMS),A,9.5
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96689
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97653
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9537
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (Min),A,17.38
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (Max),A,31.12
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,21.38
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.5
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,58.38
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.38
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95633
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98361
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95404
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,1,N Current (Min),A,22.88
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,1,N Current (Max),A,9.12
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,busbar,,N Current (Min),A,42.5
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,busbar,,N Current (Max),A,54.5
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.75
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (Min),A,73.5
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (Max),A,104.62
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.75
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (Min),A,81.38
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (Max),A,121.12
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (Min),A,80.38
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (Max),A,117.12
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97833
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97397
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97784
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,4,N Current (Min),A,14.12
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,4,N Current (Max),A,33.25
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,4,N Current (RMS),A,18.5
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.88
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.25
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.38
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94351
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98807
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9548
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,3,N Current (Min),A,5.12
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,3,N Current (Max),A,22.75
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,7.62
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.62
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97272
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97638
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91427
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (Min),A,18.88
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (Max),A,39.88
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,23.12
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,63.38
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.38
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97668
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97665
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93783
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,1,N Current (Min),A,50.88
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,1,N Current (Max),A,14.38
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.88
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,busbar,,N Current (Min),A,44.0
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,busbar,,N Current (Max),A,97.38
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.88
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (Min),A,72.75
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (Max),A,125.88
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.25
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (Min),A,81.5
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (Max),A,133.12
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (Min),A,78.75
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (Max),A,115.75
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.88
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97549
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96912
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97656
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,4,N Current (Min),A,14.5
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,4,N Current (Max),A,59.62
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,4,N Current (RMS),A,16.38
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,87.0
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.13
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94995
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97424
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98306
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,3,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,3,N Current (Max),A,18.0
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,11.88
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98025
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98444
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93628
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (Min),A,18.0
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (Max),A,35.38
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,25.12
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.88
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,73.0
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.38
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99796
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96014
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95593
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,1,N Current (Min),A,46.0
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,1,N Current (Max),A,36.38
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.38
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,busbar,,N Current (Min),A,45.75
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,busbar,,N Current (Max),A,96.88
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.12
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (Min),A,109.62
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (Max),A,187.62
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.88
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (Min),A,86.38
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (Max),A,132.38
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.12
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (Min),A,82.62
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (Max),A,132.0
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.25
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98926
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96878
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97894
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,4,N Current (Min),A,27.5
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,4,N Current (Max),A,60.38
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,4,N Current (RMS),A,34.5
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,87.5
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.38
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.38
