Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,62.5
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97232
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96866
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96652
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,3,N Current (Min),A,6.62
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,3,N Current (Max),A,14.12
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,9.62
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97958
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98914
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96139
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (Min),A,17.38
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (Max),A,41.62
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.12
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,77.88
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,72.75
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.25
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.37
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98679
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97449
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98569
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,1,N Current (Min),A,41.12
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,1,N Current (Max),A,19.12
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,busbar,,N Current (Min),A,46.0
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,busbar,,N Current (Max),A,97.62
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.12
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (Min),A,78.88
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (Max),A,188.38
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.88
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (Min),A,85.75
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (Max),A,148.75
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (Min),A,89.0
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (Max),A,162.5
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96222
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97382
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96362
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,4,N Current (Min),A,15.0
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,4,N Current (Max),A,35.88
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,4,N Current (RMS),A,21.88
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.5
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,51.12
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,57.75
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92679
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97824
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98181
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,3,N Current (Min),A,6.0
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,3,N Current (Max),A,20.0
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,12.88
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.13
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97653
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97946
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95358
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (Min),A,17.75
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (Max),A,32.88
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,21.25
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.88
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,69.88
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.69
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9791
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95877
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92136
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,1,N Current (Min),A,19.62
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,1,N Current (Max),A,12.88
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,busbar,,N Current (Min),A,42.62
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,busbar,,N Current (Max),A,63.12
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (Min),A,69.5
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (Max),A,101.0
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.62
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (Min),A,80.88
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (Max),A,129.25
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.62
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (Min),A,73.88
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (Max),A,132.0
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.62
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96493
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96646
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96146
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,4,N Current (Min),A,13.88
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,4,N Current (Max),A,18.62
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.62
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.5
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91916
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97815
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99124
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,3,N Current (Min),A,9.0
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,3,N Current (Max),A,31.12
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,18.12
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.62
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97922
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98404
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9487
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (Min),A,18.12
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (Max),A,45.12
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,24.38
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.75
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,77.25
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.88
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.75
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94751
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97629
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95236
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,1,N Current (Min),A,15.62
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,1,N Current (Max),A,7.88
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,busbar,,N Current (Min),A,43.88
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,busbar,,N Current (Max),A,60.88
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.88
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (Min),A,69.62
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (Max),A,91.38
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.88
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (Min),A,80.5
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (Max),A,134.75
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.38
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (Min),A,85.5
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (Max),A,122.75
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97479
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97693
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96173
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,4,N Current (Min),A,13.88
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,4,N Current (Max),A,31.38
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,4,N Current (RMS),A,19.12
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.88
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.12
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.75
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.31
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93079
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98752
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96814
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,3,N Current (Min),A,6.0
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,3,N Current (Max),A,19.5
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.94
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98047
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98389
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92807
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (Min),A,18.38
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (Max),A,38.75
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,26.12
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.12
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.12
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94705
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98358
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9545
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,1,N Current (Min),A,21.25
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,1,N Current (Max),A,11.62
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,busbar,,N Current (Min),A,44.0
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,busbar,,N Current (Max),A,79.75
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (Min),A,70.0
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (Max),A,92.25
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.12
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (Min),A,87.25
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (Max),A,160.0
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.62
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (Min),A,76.62
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (Max),A,110.0
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9794
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99255
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97467
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,4,N Current (Min),A,18.38
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,4,N Current (Max),A,46.62
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,4,N Current (RMS),A,30.75
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,52.5
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,41.0
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,75.62
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.0
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.0
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95755
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98386
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98041
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
