Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,3,N Current (Min),A,7.25
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,3,N Current (Max),A,26.75
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,15.12
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.0
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9812
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98367
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93683
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (Min),A,17.62
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (Max),A,38.75
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,21.75
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,66.75
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,68.25
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.25
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90353
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98749
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97745
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,1,N Current (Min),A,32.5
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,1,N Current (Max),A,18.5
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,busbar,,N Current (Min),A,46.38
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,busbar,,N Current (Max),A,91.0
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.75
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (Min),A,76.88
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (Max),A,125.5
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (Min),A,120.5
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (Max),A,173.38
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.88
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (Min),A,87.88
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (Max),A,152.88
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98859
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98834
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98151
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,4,N Current (Min),A,14.12
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,4,N Current (Max),A,39.88
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,4,N Current (RMS),A,21.88
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.38
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.62
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.25
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,70.5
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.88
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.12
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.44
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96524
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99014
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97372
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,3,N Current (Min),A,8.12
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,3,N Current (Max),A,22.88
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,14.38
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98511
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98163
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95023
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (Min),A,17.38
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (Max),A,52.38
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,24.62
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.62
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.5
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,87.5
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.12
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.25
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.38
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85162
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9928
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96417
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,1,N Current (Min),A,28.75
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,1,N Current (Max),A,16.25
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,busbar,,N Current (Min),A,43.38
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,busbar,,N Current (Max),A,76.88
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.38
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (Min),A,78.12
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (Max),A,126.38
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.38
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (Min),A,93.38
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (Max),A,164.0
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.38
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (Min),A,81.0
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (Max),A,146.5
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.12
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9856
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98499
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98627
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,4,N Current (Min),A,14.5
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,4,N Current (Max),A,31.25
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.5
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.75
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.62
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.0
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.12
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.88
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90198
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98517
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98383
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,3,N Current (Min),A,10.38
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,3,N Current (Max),A,37.0
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,20.25
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.12
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.12
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98105
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98364
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9418
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (Min),A,17.75
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (Max),A,42.62
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,25.38
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,72.0
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.38
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.56
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8562
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98807
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97064
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,1,N Current (Min),A,31.88
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,1,N Current (Max),A,16.25
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.25
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,busbar,,N Current (Min),A,45.25
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,busbar,,N Current (Max),A,78.25
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (Min),A,75.38
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (Max),A,119.25
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.38
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (Min),A,94.62
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (Max),A,147.25
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.75
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (Min),A,83.0
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (Max),A,146.75
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.62
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98297
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98517
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99197
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,4,N Current (Min),A,13.88
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,4,N Current (Max),A,37.25
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,4,N Current (RMS),A,20.38
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,59.75
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.38
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,60.0
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,59.75
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.94
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93063
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97241
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96518
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,3,N Current (Min),A,6.12
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,3,N Current (Max),A,17.75
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,10.25
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.56
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98895
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98376
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9339
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (Min),A,19.25
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (Max),A,53.62
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,31.62
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.88
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,77.25
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.75
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.88
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.0
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.5
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85321
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99481
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94934
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,1,N Current (Min),A,41.25
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,1,N Current (Max),A,19.62
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.25
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,busbar,,N Current (Min),A,44.0
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,busbar,,N Current (Max),A,70.12
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.25
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (Min),A,83.75
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (Max),A,141.62
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.62
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (Min),A,103.62
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (Max),A,161.25
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.88
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (Min),A,76.62
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (Max),A,137.0
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.25
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98785
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96069
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99249
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,4,N Current (Min),A,14.38
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,4,N Current (Max),A,43.25
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,4,N Current (RMS),A,26.38
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,70.75
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.75
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.5
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.62
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.75
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92349
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97369
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97406
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,3,N Current (Min),A,6.0
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,3,N Current (Max),A,23.88
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,14.12
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
