Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98508
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98379
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95706
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (Min),A,18.75
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (Max),A,33.88
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.5
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.12
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,61.25
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.38
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.75
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91568
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97891
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98111
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,1,N Current (Min),A,28.0
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,1,N Current (Max),A,14.75
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.69
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,busbar,,N Current (Min),A,46.62
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,busbar,,N Current (Max),A,76.75
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.75
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (Min),A,88.5
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (Max),A,129.12
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.12
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (Min),A,87.88
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (Max),A,121.38
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.75
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (Min),A,93.25
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (Max),A,148.0
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98486
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97613
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98904
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,4,N Current (Min),A,14.25
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,4,N Current (Max),A,33.12
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,4,N Current (RMS),A,21.38
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,35.75
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.12
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.12
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.5
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,62.25
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.38
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.62
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94189
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99173
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96225
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,3,N Current (Min),A,5.88
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,3,N Current (Max),A,18.5
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,11.62
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98132
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96814
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95373
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (Min),A,17.62
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (Max),A,48.12
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.75
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,56.62
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,78.5
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9628
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98337
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98239
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,1,N Current (Min),A,16.62
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,1,N Current (Max),A,10.0
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.28
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.39
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,busbar,,N Current (Min),A,43.38
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,busbar,,N Current (Max),A,75.25
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.62
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (Min),A,87.12
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (Max),A,137.88
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.38
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (Min),A,82.75
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (Max),A,117.12
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (Min),A,87.62
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (Max),A,152.12
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98746
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97852
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98929
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,4,N Current (Min),A,14.75
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,4,N Current (Max),A,36.5
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,4,N Current (RMS),A,23.25
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,52.12
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.75
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,65.12
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.75
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96081
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99243
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98282
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,3,N Current (Min),A,6.5
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,3,N Current (Max),A,27.75
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,14.38
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98358
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97436
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95972
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (Min),A,17.88
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (Max),A,45.88
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,26.25
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.12
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.12
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.88
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97394
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98337
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9816
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,1,N Current (Min),A,34.25
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,1,N Current (Max),A,15.38
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.62
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.19
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.11
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,busbar,,N Current (Min),A,42.12
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,busbar,,N Current (Max),A,72.88
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.88
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (Min),A,90.62
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (Max),A,138.25
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.25
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (Min),A,86.25
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (Max),A,145.88
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.38
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (Min),A,89.38
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (Max),A,169.12
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.62
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98001
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9852
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99194
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,4,N Current (Min),A,17.25
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,4,N Current (Max),A,50.38
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,4,N Current (RMS),A,26.0
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,65.0
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.38
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,57.25
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.62
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,74.62
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.38
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94821
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99469
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98795
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,3,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,3,N Current (Max),A,26.88
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,15.25
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98563
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96936
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95816
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (Min),A,18.25
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (Max),A,44.5
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,31.38
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.88
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.25
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,73.25
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97617
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98596
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97644
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,1,N Current (Min),A,32.25
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,1,N Current (Max),A,12.5
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.44
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.73
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.28
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.84
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,busbar,,N Current (Min),A,44.5
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,busbar,,N Current (Max),A,77.0
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.12
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (Min),A,99.75
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (Max),A,152.0
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.25
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (Min),A,85.38
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (Max),A,134.62
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.88
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (Min),A,92.88
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (Max),A,180.88
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.38
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97867
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9801
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99042
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,4,N Current (Min),A,17.88
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,4,N Current (Max),A,41.62
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,33.88
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,69.62
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.25
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.0
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.88
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,62.25
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.12
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95453
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99344
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99048
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,3,N Current (Min),A,10.5
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,3,N Current (Max),A,34.38
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,17.75
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97675
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98019
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96979
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (Min),A,16.38
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (Max),A,37.25
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,72.5
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,72.25
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.88
