Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95694
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98529
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99268
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,1,N Current (Min),A,35.88
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,1,N Current (Max),A,18.0
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.84
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.7
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.75
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.75
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.14
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,busbar,,N Current (Min),A,46.38
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,busbar,,N Current (Max),A,85.75
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.25
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (Min),A,92.38
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (Max),A,144.75
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.12
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (Min),A,94.62
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (Max),A,151.5
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.88
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (Min),A,115.62
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (Max),A,180.38
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.88
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97903
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97067
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99365
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,4,N Current (Min),A,15.88
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,4,N Current (Max),A,39.5
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,55.38
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,64.62
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.38
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9537
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98495
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99045
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,3,N Current (Min),A,9.0
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,3,N Current (Max),A,30.62
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,18.12
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.88
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98157
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9895
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96713
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (Min),A,20.0
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (Max),A,44.0
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,25.25
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.62
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.12
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.62
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.25
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,77.5
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,83.0
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92557
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98712
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99557
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,1,N Current (Min),A,43.5
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,1,N Current (Max),A,30.0
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.73
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.73
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.69
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.86
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,busbar,,N Current (Min),A,48.88
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,busbar,,N Current (Max),A,102.75
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (Min),A,94.75
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (Max),A,136.75
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.75
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (Min),A,90.88
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (Max),A,136.75
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.38
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (Min),A,125.25
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (Max),A,211.62
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98761
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97797
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99097
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,4,N Current (Min),A,15.62
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,4,N Current (Max),A,35.25
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,4,N Current (RMS),A,20.62
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.75
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,65.25
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.0
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.88
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.62
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,55.88
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.87
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95254
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97729
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99152
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,3,N Current (Min),A,9.25
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,3,N Current (Max),A,54.0
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,24.62
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,61.88
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98407
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9924
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98044
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (Min),A,19.38
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (Max),A,40.12
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,26.38
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.5
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,79.62
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,82.12
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.25
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,49.0
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,99.12
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.75
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86871
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9877
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99094
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,1,N Current (Min),A,42.25
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,1,N Current (Max),A,24.75
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.55
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.7
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.62
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.8
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.53
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,busbar,,N Current (Min),A,48.62
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,busbar,,N Current (Max),A,114.75
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.38
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (Min),A,92.38
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (Max),A,147.12
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (Min),A,106.25
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (Max),A,159.38
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (Min),A,128.25
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (Max),A,217.62
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98853
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97815
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99448
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,4,N Current (Min),A,15.12
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,4,N Current (Max),A,35.0
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,4,N Current (RMS),A,23.5
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.88
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.5
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.25
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.12
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,59.62
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.75
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93433
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96802
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98962
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,3,N Current (Min),A,10.88
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,3,N Current (Max),A,38.12
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,22.0
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.0
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98886
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99332
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98099
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (Min),A,22.0
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (Max),A,47.25
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,30.38
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,52.12
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,97.5
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.38
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.62
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.5
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.62
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.88
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,91.25
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.12
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.31
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91089
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99255
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95569
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,1,N Current (Min),A,36.5
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,1,N Current (Max),A,21.88
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.0
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.23
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.61
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.16
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.28
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,busbar,,N Current (Min),A,47.88
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,busbar,,N Current (Max),A,87.62
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.75
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (Min),A,110.75
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (Max),A,164.0
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.88
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (Min),A,108.62
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (Max),A,166.62
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.38
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (Min),A,138.0
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (Max),A,193.0
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98523
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96771
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99411
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,4,N Current (Min),A,16.75
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,4,N Current (Max),A,35.38
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.38
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,66.38
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.38
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.5
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,60.38
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.25
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.75
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92386
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97436
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97894
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,3,N Current (Min),A,5.75
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,3,N Current (Max),A,25.75
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,13.12
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.75
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98981
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99109
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97723
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (Min),A,19.75
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (Max),A,54.0
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,34.75
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.62
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,103.25
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.25
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.62
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,76.0
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.62
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,85.5
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.0
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94601
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99518
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96353
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,1,N Current (Min),A,39.75
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,1,N Current (Max),A,21.25
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
