Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,busbar,,N Current (Min),A,44.38
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,busbar,,N Current (Max),A,63.38
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.12
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (Min),A,108.75
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (Max),A,168.62
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (Min),A,97.88
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (Max),A,157.25
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.88
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (Min),A,113.0
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (Max),A,174.25
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.62
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9852
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96271
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98785
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,4,N Current (Min),A,15.12
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,4,N Current (Max),A,39.12
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,4,N Current (RMS),A,24.12
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,37.25
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,60.25
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.75
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.38
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.31
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95294
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98709
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97931
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,3,N Current (Min),A,6.75
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,3,N Current (Max),A,21.12
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,13.38
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98437
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99084
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97675
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (Min),A,17.75
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (Max),A,37.88
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,24.62
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.62
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,70.5
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.25
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,86.5
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.12
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.0
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,85.12
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.25
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9841
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97928
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96121
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,1,N Current (Min),A,28.88
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,1,N Current (Max),A,12.62
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.17
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.88
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.67
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,busbar,,N Current (Min),A,42.12
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,busbar,,N Current (Max),A,66.88
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.12
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (Min),A,111.25
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (Max),A,154.0
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.12
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (Min),A,91.12
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (Max),A,167.12
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (Min),A,112.75
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (Max),A,153.88
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98123
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98068
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98111
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,4,N Current (Min),A,13.12
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,4,N Current (Max),A,29.38
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,4,N Current (RMS),A,20.62
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.25
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.12
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.88
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94192
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99228
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9715
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,3,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,3,N Current (Max),A,19.62
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,12.12
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98642
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98965
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97961
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (Min),A,20.12
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (Max),A,45.12
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,29.0
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.25
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,84.88
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,82.38
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.25
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.12
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,96.62
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.94
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98795
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94113
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98242
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,1,N Current (Min),A,23.62
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,1,N Current (Max),A,14.0
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.23
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,busbar,,N Current (Min),A,40.88
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,busbar,,N Current (Max),A,68.38
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.62
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (Min),A,116.5
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (Max),A,158.62
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.88
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (Min),A,87.25
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (Max),A,141.75
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.88
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (Min),A,112.5
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (Max),A,163.25
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.88
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98749
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98355
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97278
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,4,N Current (Min),A,19.12
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,4,N Current (Max),A,35.5
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,4,N Current (RMS),A,28.12
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,38.88
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,57.25
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.62
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,57.5
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.38
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.94
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95444
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99414
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97797
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,3,N Current (Min),A,3.62
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,3,N Current (Max),A,21.12
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,14.12
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98209
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98862
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98782
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (Min),A,19.62
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (Max),A,78.0
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,33.75
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.0
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,78.88
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.25
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,80.62
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.88
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,59.88
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,130.38
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.12
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9743
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88132
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98712
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,1,N Current (Min),A,23.75
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,1,N Current (Max),A,14.5
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.0
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.5
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,busbar,,N Current (Min),A,43.38
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,busbar,,N Current (Max),A,79.25
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.75
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (Min),A,108.5
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (Max),A,171.0
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.75
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (Min),A,94.62
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (Max),A,145.62
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.25
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (Min),A,113.12
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (Max),A,185.12
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.88
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98462
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99091
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97391
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,4,N Current (Min),A,12.25
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,4,N Current (Max),A,40.38
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,4,N Current (RMS),A,21.88
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.75
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,68.12
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.38
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.37
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89349
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98309
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96988
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,3,N Current (Min),A,3.88
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,3,N Current (Max),A,21.5
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,11.12
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97534
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98471
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99176
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (Min),A,23.5
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (Max),A,72.38
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,40.88
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,52.0
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,72.5
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.25
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,75.38
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.38
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,76.0
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,131.88
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.62
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.44
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91675
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91519
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99005
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,1,N Current (Min),A,25.88
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,1,N Current (Max),A,15.5
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.62
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,12.88
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.75
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.22
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
