Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,busbar,,N Current (Min),A,41.62
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,busbar,,N Current (Max),A,82.62
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (Min),A,87.88
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (Max),A,137.12
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.12
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (Min),A,95.12
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (Max),A,139.38
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.25
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (Min),A,129.0
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (Max),A,185.62
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97775
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98776
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98138
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,4,N Current (Min),A,12.38
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,4,N Current (Max),A,26.62
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,4,N Current (RMS),A,17.38
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.62
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,49.88
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.25
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.12
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.25
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.12
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.25
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90036
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95224
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9761
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,3,N Current (Min),A,8.62
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,3,N Current (Max),A,26.75
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,14.5
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,4.88
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96991
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98807
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98532
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (Min),A,21.25
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (Max),A,48.25
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,29.75
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.88
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.0
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.12
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,82.88
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.88
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,108.88
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.62
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.62
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96381
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9238
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98828
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,1,N Current (Min),A,15.5
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,1,N Current (Max),A,11.12
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,busbar,,N Current (Min),A,44.12
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,busbar,,N Current (Max),A,74.5
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.88
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (Min),A,89.88
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (Max),A,130.62
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.75
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (Min),A,82.38
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (Max),A,151.38
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.25
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (Min),A,118.75
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (Max),A,178.12
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.88
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95966
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98718
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98483
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,4,N Current (Min),A,11.38
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,4,N Current (Max),A,34.5
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,4,N Current (RMS),A,19.12
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.88
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.0
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.62
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.44
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94562
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95795
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98593
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,3,N Current (Min),A,8.12
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,3,N Current (Max),A,25.0
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,13.62
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95944
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98398
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97995
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (Min),A,20.5
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (Max),A,39.62
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,28.12
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.75
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.5
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,88.0
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,58.12
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,90.25
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.06
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95267
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86789
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98376
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,1,N Current (Min),A,16.75
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,1,N Current (Max),A,10.25
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.25
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,busbar,,N Current (Min),A,41.0
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,busbar,,N Current (Max),A,84.12
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.12
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (Min),A,82.38
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (Max),A,107.0
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (Min),A,78.75
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (Max),A,149.75
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.38
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (Min),A,108.62
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (Max),A,147.12
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.88
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97131
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9837
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98102
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,4,N Current (Min),A,10.0
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,4,N Current (Max),A,24.75
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,4,N Current (RMS),A,14.5
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.0
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.12
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.25
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95254
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96265
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82815
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,3,N Current (Min),A,5.25
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,3,N Current (Max),A,23.38
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96802
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98828
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98306
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (Min),A,19.25
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (Max),A,41.25
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,72.75
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.12
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.62
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,88.75
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.38
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,54.62
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,95.12
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.25
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.12
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97693
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86575
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90283
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,1,N Current (Min),A,22.0
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,1,N Current (Max),A,11.75
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,busbar,,N Current (Min),A,39.25
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,busbar,,N Current (Max),A,72.25
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (Min),A,81.25
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (Max),A,125.62
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.25
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (Min),A,83.75
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (Max),A,149.12
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.12
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (Min),A,89.38
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (Max),A,128.88
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.62
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95315
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98065
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9819
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,4,N Current (Min),A,10.0
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,4,N Current (Max),A,39.25
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,4,N Current (RMS),A,16.38
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.75
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,58.12
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.75
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96738
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97507
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86123
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,3,N Current (Min),A,5.0
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,3,N Current (Max),A,17.5
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,11.62
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98126
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98645
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98358
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (Min),A,18.62
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (Max),A,51.75
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,53.25
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,99.0
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.88
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,80.5
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.75
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.88
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,90.12
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.25
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.62
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98062
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91324
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91437
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,1,N Current (Min),A,29.38
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,1,N Current (Max),A,14.0
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.5
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.66
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.61
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.25
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,busbar,,N Current (Min),A,38.38
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,busbar,,N Current (Max),A,62.75
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.62
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (Min),A,90.38
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (Max),A,139.88
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.75
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (Min),A,88.88
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (Max),A,142.0
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.12
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (Min),A,91.0
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (Max),A,132.38
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
