Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97662
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97516
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97803
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,4,N Current (Min),A,10.25
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,4,N Current (Max),A,38.25
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,4,N Current (RMS),A,20.0
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.75
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,57.38
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.38
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.69
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92462
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98178
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7882
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,3,N Current (Min),A,4.38
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,3,N Current (Max),A,18.5
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,13.38
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96158
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99185
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98398
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (Min),A,19.5
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (Max),A,46.38
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,31.5
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.88
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.0
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,91.38
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.75
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,59.62
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,89.38
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.38
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99408
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96475
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95853
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,1,N Current (Min),A,72.75
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,1,N Current (Max),A,28.62
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,81.12
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.31
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.08
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.7
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.23
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.03
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,busbar,,N Current (Min),A,41.5
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,busbar,,N Current (Max),A,87.62
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.62
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (Min),A,95.12
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (Max),A,170.5
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.75
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (Min),A,98.75
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (Max),A,160.75
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (Min),A,86.12
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (Max),A,127.25
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.75
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97162
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95312
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91931
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,4,N Current (Min),A,9.38
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,4,N Current (Max),A,34.25
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,4,N Current (RMS),A,20.62
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.25
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.32
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.0
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87091
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95282
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78976
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,3,N Current (Min),A,4.62
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,3,N Current (Max),A,17.62
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97336
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98871
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98242
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (Min),A,20.25
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (Max),A,40.38
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.0
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,88.62
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.38
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.5
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,81.88
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.88
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,57.0
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,97.88
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.38
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99805
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95483
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88833
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,1,N Current (Min),A,62.62
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,1,N Current (Max),A,46.62
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.75
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.75
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.5
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.36
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.53
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.33
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.53
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,busbar,,N Current (Min),A,53.5
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,busbar,,N Current (Max),A,115.62
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (Min),A,116.88
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (Max),A,190.0
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.75
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (Min),A,78.25
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (Max),A,122.0
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.88
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (Min),A,76.62
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (Max),A,120.75
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.88
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.06
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95563
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97946
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94162
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,4,N Current (Min),A,14.38
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,4,N Current (Max),A,33.75
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,4,N Current (RMS),A,24.0
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.75
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.75
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.44
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75537
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94318
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87884
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,3,N Current (Min),A,4.75
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,3,N Current (Max),A,14.62
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,5.5
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,4.75
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,10.88
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98257
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98819
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9855
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (Min),A,22.12
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (Max),A,69.0
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,35.0
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,54.0
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,122.38
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.38
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.0
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,77.12
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,58.88
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,102.25
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.62
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.06
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9985
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95807
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90106
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,1,N Current (Min),A,61.5
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,1,N Current (Max),A,55.62
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.62
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.88
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,7.88
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.2
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.02
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.34
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.92
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.55
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,busbar,,N Current (Min),A,62.25
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,busbar,,N Current (Max),A,126.5
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,89.62
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (Min),A,133.25
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (Max),A,209.88
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.62
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (Min),A,79.25
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (Max),A,120.12
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.38
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (Min),A,73.25
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (Max),A,123.38
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.12
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.81
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.69
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89981
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98746
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93976
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,4,N Current (Min),A,13.88
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,4,N Current (Max),A,42.5
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,4,N Current (RMS),A,27.0
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.75
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.12
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.31
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.88
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80203
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9425
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86944
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,3,N Current (Min),A,5.12
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,3,N Current (Max),A,18.5
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,7.38
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,3.62
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.991
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9903
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9881
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (Min),A,20.88
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (Max),A,73.0
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,50.62
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,63.75
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,127.38
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,104.62
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.5
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.12
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.75
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,69.0
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,107.75
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.44
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99866
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97775
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.66345
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,1,N Current (Min),A,69.38
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,1,N Current (Max),A,55.75
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.25
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.25
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,233.39
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.03
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,233.48
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.31
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.98
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.14
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,busbar,,N Current (Min),A,52.88
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,busbar,,N Current (Max),A,130.62
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (Min),A,143.88
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (Max),A,210.75
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.38
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (Min),A,94.88
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (Max),A,153.88
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (Min),A,82.0
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (Max),A,121.0
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.12
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.5
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8584
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97366
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97675
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,4,N Current (Min),A,12.62
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,4,N Current (Max),A,54.62
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,4,N Current (RMS),A,22.25
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.12
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,62.75
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
