Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.62
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.75
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.5
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90613
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9566
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93783
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,3,N Current (Min),A,4.38
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,3,N Current (Max),A,27.62
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,13.25
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.5
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98016
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99249
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98813
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (Min),A,22.0
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (Max),A,47.5
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,29.5
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,50.5
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,98.62
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.88
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.38
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,91.75
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.88
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,71.62
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,112.5
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.88
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-47.94
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97324
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97812
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70205
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,1,N Current (Min),A,58.5
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,1,N Current (Max),A,32.75
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,5.88
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,busbar,,N Current (Min),A,41.0
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,busbar,,N Current (Max),A,83.62
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.38
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (Min),A,80.75
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (Max),A,183.62
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (Min),A,96.25
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (Max),A,146.0
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.25
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (Min),A,93.5
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (Max),A,153.12
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.38
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.94
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84808
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94626
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9447
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,4,N Current (Min),A,9.62
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,4,N Current (Max),A,37.38
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,4,N Current (RMS),A,18.75
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.0
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.75
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.13
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83935
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90713
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95581
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,3,N Current (Min),A,5.25
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,3,N Current (Max),A,19.0
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,9.25
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.62
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98358
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99619
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98398
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (Min),A,19.88
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (Max),A,34.12
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,25.62
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,54.38
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,91.75
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.75
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,71.25
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,97.62
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,68.12
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,100.0
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.88
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.56
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90845
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98373
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88595
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,1,N Current (Min),A,20.38
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,1,N Current (Max),A,13.62
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,busbar,,N Current (Min),A,39.12
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,busbar,,N Current (Max),A,83.25
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.12
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (Min),A,73.62
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (Max),A,118.38
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (Min),A,105.0
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (Max),A,154.88
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.12
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (Min),A,84.88
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (Max),A,139.62
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.12
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.31
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.56
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90655
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8873
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81552
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,4,N Current (Min),A,9.62
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,4,N Current (Max),A,25.62
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,4,N Current (RMS),A,15.12
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.25
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.81
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.63
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.81
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88876
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92819
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40829
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,3,N Current (Min),A,4.5
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,3,N Current (Max),A,19.38
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,8.5
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97668
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99561
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98355
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (Min),A,20.75
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (Max),A,36.75
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,49.25
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,89.62
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,63.25
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,90.75
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.62
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,68.75
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,99.0
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.75
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.25
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91043
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93133
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88956
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,1,N Current (Min),A,18.5
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,1,N Current (Max),A,7.88
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,busbar,,N Current (Min),A,37.0
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,busbar,,N Current (Max),A,66.62
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.75
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (Min),A,72.75
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (Max),A,123.5
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.62
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (Min),A,86.88
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (Max),A,142.25
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (Min),A,81.38
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (Max),A,125.5
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.75
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.81
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.62
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90173
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92798
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82293
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,4,N Current (Min),A,10.88
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,4,N Current (Max),A,36.12
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,4,N Current (RMS),A,20.25
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.38
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,160.87
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94717
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95908
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.15605
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,3,N Current (Min),A,4.75
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,3,N Current (Max),A,15.88
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,8.75
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97787
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99579
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98651
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (Min),A,20.0
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (Max),A,38.12
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,55.0
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,78.0
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.62
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,96.5
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.62
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,70.0
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,108.25
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.62
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-43.69
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.82
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90799
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82278
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84567
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,1,N Current (Min),A,11.38
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,1,N Current (Max),A,6.38
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.62
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,busbar,,N Current (Min),A,36.62
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,busbar,,N Current (Max),A,68.62
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.25
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (Min),A,80.25
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (Max),A,115.5
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.62
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (Min),A,77.25
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (Max),A,138.12
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (Min),A,77.88
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (Max),A,130.0
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-49.19
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95752
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96582
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.55578
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,4,N Current (Min),A,21.12
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,4,N Current (Max),A,38.88
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,4,N Current (RMS),A,29.38
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.75
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.75
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.5
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,137.69
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91305
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96466
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.16362
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,3,N Current (Min),A,4.25
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,3,N Current (Max),A,18.12
