Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,9.88
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.88
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98141
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99609
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97772
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (Min),A,20.88
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (Max),A,45.88
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,29.5
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.75
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,90.25
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.5
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,98.38
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.12
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.62
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,88.12
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.31
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93817
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91019
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79156
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,1,N Current (Min),A,50.5
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,1,N Current (Max),A,21.25
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,busbar,,N Current (Min),A,49.5
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,busbar,,N Current (Max),A,87.88
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (Min),A,90.5
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (Max),A,162.38
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (Min),A,99.62
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (Max),A,142.5
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.88
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (Min),A,59.62
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (Max),A,108.62
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.56
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-43.19
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52596
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.43758
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,4,N Current (Min),A,7.88
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,4,N Current (Max),A,44.62
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,4,N Current (RMS),A,25.88
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.0
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,158.37
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97266
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72485
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.83066
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,3,N Current (Min),A,4.62
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,3,N Current (Max),A,24.5
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,14.25
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,6.88
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98035
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99692
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97983
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (Min),A,22.25
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (Max),A,60.25
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,31.75
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,97.12
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,70.0
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,112.75
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.25
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,60.38
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,91.5
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.88
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.12
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.75
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92944
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95999
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7846
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,1,N Current (Min),A,27.0
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,1,N Current (Max),A,11.38
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,5.5
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,busbar,,N Current (Min),A,39.75
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,busbar,,N Current (Max),A,89.88
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (Min),A,81.5
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (Max),A,134.0
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.88
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (Min),A,89.38
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (Max),A,151.75
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (Min),A,62.0
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (Max),A,100.0
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.62
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-116.81
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.56
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.75
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.11537
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.64852
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64642
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,4,N Current (Min),A,8.25
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,4,N Current (Max),A,34.25
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,4,N Current (RMS),A,14.25
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,12.62
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.0
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.69
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,161.31
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91138
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59979
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.78283
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,3,N Current (Min),A,3.62
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,3,N Current (Max),A,18.38
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,8.0
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.12
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.88
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,6.88
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98419
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99597
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98276
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (Min),A,20.62
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (Max),A,40.0
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,27.25
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.5
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,106.88
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.38
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,69.38
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,103.62
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,62.38
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,93.25
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.38
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.69
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.81
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98737
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96017
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80246
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,1,N Current (Min),A,25.38
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,1,N Current (Max),A,14.5
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,5.5
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,busbar,,N Current (Min),A,36.25
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,busbar,,N Current (Max),A,69.75
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (Min),A,82.5
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (Max),A,139.75
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.62
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (Min),A,80.38
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (Max),A,130.38
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (Min),A,64.62
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (Max),A,116.0
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.88
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-92.75
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-60.81
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-147.38
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.02275
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60455
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.24077
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,4,N Current (Min),A,8.62
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,4,N Current (Max),A,31.62
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,4,N Current (RMS),A,16.0
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.62
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,166.62
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97504
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88489
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.87698
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,3,N Current (Min),A,7.25
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,3,N Current (Max),A,21.88
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,15.62
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.88
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,6.0
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.62
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98819
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99707
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98947
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (Min),A,19.62
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (Max),A,47.12
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,27.75
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,58.62
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,101.25
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.75
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,68.25
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,117.88
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.38
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,69.88
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,120.25
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.88
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.0
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96139
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97632
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91031
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,1,N Current (Min),A,16.25
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,1,N Current (Max),A,11.12
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,busbar,,N Current (Min),A,33.5
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,busbar,,N Current (Max),A,78.62
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (Min),A,74.25
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (Max),A,139.62
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.88
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (Min),A,90.88
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (Max),A,163.62
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (Min),A,67.5
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (Max),A,125.38
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.88
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.75
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-60.37
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88486
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83133
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.5617
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,4,N Current (Min),A,7.62
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,4,N Current (Max),A,47.25
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,4,N Current (RMS),A,20.12
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.12
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,164.56
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8695
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79019
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.09981
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,3,N Current (Min),A,4.0
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,3,N Current (Max),A,16.62
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,6.62
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.62
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,7.62
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9888
