Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9967
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98816
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (Min),A,19.25
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (Max),A,38.5
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.75
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,110.62
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.25
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,71.5
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,105.5
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.25
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,77.75
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,108.75
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.5
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.75
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91894
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92248
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92313
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,1,N Current (Min),A,20.12
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,1,N Current (Max),A,8.88
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,busbar,,N Current (Min),A,35.25
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,busbar,,N Current (Max),A,68.12
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (Min),A,72.25
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (Max),A,157.0
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.12
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (Min),A,82.88
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (Max),A,151.5
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.12
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (Min),A,82.5
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (Max),A,126.12
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.88
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.19
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.94
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.75
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77414
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86847
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.16814
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,4,N Current (Min),A,8.0
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,4,N Current (Max),A,52.62
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,4,N Current (RMS),A,21.0
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.88
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,53.88
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.88
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.94
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,86.69
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89752
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73309
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.31887
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,3,N Current (Min),A,3.75
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,3,N Current (Max),A,16.5
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,7.12
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99088
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99753
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99023
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (Min),A,19.75
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (Max),A,42.25
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,26.25
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,108.0
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.25
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,72.62
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,121.38
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.12
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,79.38
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,114.75
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.62
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.44
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.56
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.56
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77636
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80078
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91171
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,1,N Current (Min),A,11.12
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,1,N Current (Max),A,5.62
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.12
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,busbar,,N Current (Min),A,36.62
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,busbar,,N Current (Max),A,61.88
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.12
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (Min),A,76.25
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (Max),A,132.62
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (Min),A,81.5
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (Max),A,149.25
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (Min),A,86.62
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (Max),A,134.5
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.38
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.06
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-59.13
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52068
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93442
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.01707
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,4,N Current (Min),A,11.38
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,4,N Current (Max),A,42.38
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,4,N Current (RMS),A,23.38
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.5
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.12
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.75
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.87
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9378
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80783
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.17119
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,3,N Current (Min),A,3.38
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,3,N Current (Max),A,17.25
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,7.25
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99167
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99686
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99072
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (Min),A,19.75
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (Max),A,45.12
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,26.62
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,75.88
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,144.25
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.25
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,79.12
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,150.62
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,100.38
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,83.5
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,141.0
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,106.88
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.87
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.31
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73764
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69845
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94183
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,1,N Current (Min),A,13.5
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,1,N Current (Max),A,7.62
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,1.88
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.25
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,busbar,,N Current (Min),A,36.5
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,busbar,,N Current (Max),A,72.12
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.62
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (Min),A,85.88
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (Max),A,156.38
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.75
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (Min),A,91.75
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (Max),A,172.38
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (Min),A,83.88
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (Max),A,160.38
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.88
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.88
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-168.38
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84942
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94885
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.53939
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,4,N Current (Min),A,11.75
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,4,N Current (Max),A,61.88
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,4,N Current (RMS),A,33.38
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.12
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.38
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.38
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,118.88
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9252
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67745
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.48205
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,3,N Current (Min),A,3.0
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,3,N Current (Max),A,11.88
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,7.38
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98944
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9964
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99039
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (Min),A,20.25
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (Max),A,56.88
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,33.12
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,67.12
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,138.12
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.75
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,81.88
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,156.5
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,112.75
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,93.25
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,147.75
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,113.5
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-50.88
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71505
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79113
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93725
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,1,N Current (Min),A,15.88
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,1,N Current (Max),A,6.38
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.12
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.88
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.25
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,busbar,,N Current (Min),A,42.88
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,busbar,,N Current (Max),A,102.62
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (Min),A,81.88
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (Max),A,172.12
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.88
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (Min),A,112.0
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (Max),A,217.12
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.62
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (Min),A,88.75
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (Max),A,156.62
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.88
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.5
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-143.0
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30901
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84021
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.84674
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-2.0
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,4,N Current (Min),A,11.88
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,4,N Current (Max),A,40.25
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,4,N Current (RMS),A,21.38
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.62
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.75
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-175.44
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91794
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72876
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.79702
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,3,N Current (Min),A,5.12
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,3,N Current (Max),A,17.38
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,4.62
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.0
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.5
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98547
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9957
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9902
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (Min),A,21.62
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (Max),A,44.0
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,29.75
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,65.75
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,113.5
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.62
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,77.25
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,139.0
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.12
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,81.0
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,147.88
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.25
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.56
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
