Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.59551
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86297
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90982
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,1,N Current (Min),A,11.88
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,1,N Current (Max),A,5.25
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.12
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.75
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,busbar,,N Current (Min),A,37.12
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,busbar,,N Current (Max),A,73.12
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (Min),A,70.5
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (Max),A,130.12
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (Min),A,90.5
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (Max),A,148.5
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.12
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (Min),A,68.62
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (Max),A,145.5
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.5
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.19
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-136.07
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.0797
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76291
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.77166
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-2.0
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,4,N Current (Min),A,11.88
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,4,N Current (Max),A,38.62
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,4,N Current (RMS),A,22.88
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.12
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.69
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-153.25
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90155
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82214
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.37697
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,3,N Current (Min),A,2.75
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,3,N Current (Max),A,10.12
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,6.0
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.0
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,7.75
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.31
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99033
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99649
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98715
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (Min),A,21.12
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (Max),A,61.25
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,33.88
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,67.88
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,133.5
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.25
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,81.38
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,156.88
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.75
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,70.88
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,147.0
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.0
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.0
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.06
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.0
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.56417
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83221
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87747
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,1,N Current (Min),A,14.5
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,1,N Current (Max),A,5.25
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.12
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,5.5
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,busbar,,N Current (Min),A,36.88
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,busbar,,N Current (Max),A,100.5
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (Min),A,76.25
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (Max),A,146.75
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.75
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (Min),A,86.12
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (Max),A,192.12
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (Min),A,59.0
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (Max),A,150.62
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.62
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-148.12
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-110.37
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-168.69
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.37133
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60507
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.03905
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,4,N Current (Min),A,8.0
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,4,N Current (Max),A,76.12
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,4,N Current (RMS),A,27.75
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,76.0
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.62
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,134.13
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94464
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93985
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.00716
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,3,N Current (Min),A,3.75
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,3,N Current (Max),A,26.75
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,12.12
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.88
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98416
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99496
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98312
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (Min),A,22.75
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (Max),A,47.25
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,34.0
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,70.12
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,127.12
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,77.38
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,140.88
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.75
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,62.0
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,121.5
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.75
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-64.0
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-48.81
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.5
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68609
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80301
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83163
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,1,N Current (Min),A,17.0
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,1,N Current (Max),A,6.25
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.88
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,5.5
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,busbar,,N Current (Min),A,40.88
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,busbar,,N Current (Max),A,103.0
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (Min),A,74.75
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (Max),A,180.0
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (Min),A,84.5
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (Max),A,154.25
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (Min),A,56.5
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (Max),A,134.75
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.25
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.94
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.19
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98682
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.39312
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.73492
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,4,N Current (Min),A,37.25
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,4,N Current (Max),A,67.62
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,4,N Current (RMS),A,49.38
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,39.75
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,70.88
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.25
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.19
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.63
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,173.5
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93146
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95865
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.55923
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,3,N Current (Min),A,4.62
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,3,N Current (Max),A,43.5
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98883
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9968
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98682
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (Min),A,21.25
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (Max),A,60.5
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,65.75
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,147.12
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.88
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,94.12
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,161.38
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,111.88
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,64.38
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,136.0
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.0
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.63
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73196
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98413
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89154
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,1,N Current (Min),A,22.88
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,1,N Current (Max),A,14.25
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.12
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.25
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,busbar,,N Current (Min),A,48.12
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,busbar,,N Current (Max),A,129.38
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,91.25
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (Min),A,120.0
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (Max),A,224.75
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.25
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (Min),A,113.88
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (Max),A,188.62
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.62
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (Min),A,59.0
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (Max),A,137.5
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.62
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.0
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-135.81
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98489
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.67367
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.92398
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-2.0
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,4,N Current (Min),A,37.88
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,4,N Current (Max),A,61.75
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,4,N Current (RMS),A,47.12
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.62
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.25
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.44
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.06
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.94
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93326
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98419
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.2907
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,3,N Current (Min),A,5.12
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,3,N Current (Max),A,35.12
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,3,N Current (RMS),A,16.12
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,4.5
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98767
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99622
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99091
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (Min),A,20.5
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (Max),A,53.12
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,31.12
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,78.0
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,140.25
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.5
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,88.62
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,143.5
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.88
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,74.0
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,155.12
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,109.62
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.81
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.0
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.66561
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94037
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83331
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,1,N Current (Min),A,31.0
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,1,N Current (Max),A,11.62
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,1.75
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
