Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,busbar,,N Current (Min),A,41.5
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,busbar,,N Current (Max),A,107.0
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.38
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (Min),A,120.5
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (Max),A,206.5
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (Min),A,109.12
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (Max),A,185.62
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.38
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (Min),A,66.0
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (Max),A,155.88
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.75
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-166.44
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98871
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78705
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.55645
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,4,N Current (Min),A,25.38
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,4,N Current (Max),A,58.88
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,4,N Current (RMS),A,38.62
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.38
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.38
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.25
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,95.31
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9469
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95962
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.1216
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,3,N Current (Min),A,6.12
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,3,N Current (Max),A,30.75
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.19
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98886
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99615
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99228
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (Min),A,23.0
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (Max),A,56.38
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,33.38
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,75.25
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,158.75
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,110.25
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,83.75
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,143.75
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,109.12
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,89.25
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,154.88
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,113.88
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.25
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.50555
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9061
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84811
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,1,N Current (Min),A,15.12
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,1,N Current (Max),A,6.38
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,1.62
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,5.0
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,busbar,,N Current (Min),A,39.5
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,busbar,,N Current (Max),A,94.12
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.88
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (Min),A,113.75
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (Max),A,203.25
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.38
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (Min),A,104.25
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (Max),A,185.38
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.88
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (Min),A,81.12
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (Max),A,157.75
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.12
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99127
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78668
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74343
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,4,N Current (Min),A,15.5
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,4,N Current (Max),A,43.0
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,4,N Current (RMS),A,28.88
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,58.62
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.75
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.75
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,43.5
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95056
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81884
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10103
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,3,N Current (Min),A,3.75
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,3,N Current (Max),A,15.62
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,3,N Current (RMS),A,6.62
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98621
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99728
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98965
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (Min),A,26.25
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (Max),A,68.38
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,41.62
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,83.62
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,138.0
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,108.0
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,83.62
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,162.75
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,117.0
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,74.12
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,137.75
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.5
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-89.0
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.81
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.0
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.38805
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91135
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86334
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,1,N Current (Min),A,16.88
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,1,N Current (Max),A,6.0
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,1.12
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,4.25
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.25
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.38
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,busbar,,N Current (Min),A,39.12
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,busbar,,N Current (Max),A,97.25
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.75
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (Min),A,126.12
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (Max),A,193.0
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.25
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (Min),A,88.38
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (Max),A,182.5
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.12
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (Min),A,70.88
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (Max),A,173.88
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.12
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,22.81
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.0931
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95492
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.37404
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,4,N Current (Min),A,14.62
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,4,N Current (Max),A,41.62
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,4,N Current (RMS),A,27.0
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.93
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,112.56
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89184
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75894
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.50887
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,3,N Current (Min),A,3.5
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,3,N Current (Max),A,18.75
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,3,N Current (RMS),A,6.88
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.25
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.88
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.0
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.5
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98288
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99716
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98849
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (Min),A,23.5
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (Max),A,53.25
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,73.0
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,142.38
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.88
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,91.88
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,151.5
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,113.38
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,77.88
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,142.75
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.62
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.0
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.56
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71624
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92532
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86761
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,1,N Current (Min),A,14.0
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,1,N Current (Max),A,5.62
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,1.25
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,7.12
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,busbar,,N Current (Min),A,42.88
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,busbar,,N Current (Max),A,86.25
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.75
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (Min),A,80.62
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (Max),A,148.88
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (Min),A,110.12
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (Max),A,195.0
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.88
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (Min),A,75.5
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (Max),A,146.88
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.75
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.19
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.69
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.346
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94183
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.35763
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,4,N Current (Min),A,8.12
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,4,N Current (Max),A,51.25
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,4,N Current (RMS),A,26.5
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.5
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.5
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,142.38
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93097
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76745
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.72851
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,3,N Current (Min),A,3.88
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,3,N Current (Max),A,10.88
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,3,N Current (RMS),A,7.12
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,4.12
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.5
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.0
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98737
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99738
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98935
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (Min),A,26.12
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (Max),A,60.25
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,42.12
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,68.75
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,148.25
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.12
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,111.0
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,166.25
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,129.5
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,89.25
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,147.88
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.88
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-63.07
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.25
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87832
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82065
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87054
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,1,N Current (Min),A,14.0
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,1,N Current (Max),A,6.62
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,1.88
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,busbar,,N Current (Min),A,47.62
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,busbar,,N Current (Max),A,105.88
