Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.12
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (Min),A,77.88
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (Max),A,179.25
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.25
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (Min),A,128.38
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (Max),A,193.62
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (Min),A,89.38
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (Max),A,147.88
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.38
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-141.38
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.44
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,59.19
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03838
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97476
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.00121
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,4,N Current (Min),A,17.0
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,4,N Current (Max),A,53.5
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,4,N Current (RMS),A,36.12
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.75
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.88
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,163.62
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98169
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98703
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.71121
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,3,N Current (Min),A,5.0
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,3,N Current (Max),A,24.88
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,3,N Current (RMS),A,16.5
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,6.62
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97937
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99704
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98834
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (Min),A,29.5
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (Max),A,75.12
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,47.75
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.88
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,151.75
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.88
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,104.75
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,164.12
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,125.88
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,84.38
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,159.0
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,105.0
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.06
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79242
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94678
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9603
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,1,N Current (Min),A,35.62
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,1,N Current (Max),A,25.88
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,busbar,,N Current (Min),A,62.38
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,busbar,,N Current (Max),A,134.75
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.88
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (Min),A,64.88
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (Max),A,175.12
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.38
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (Min),A,141.88
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (Max),A,234.88
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.88
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (Min),A,87.5
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (Max),A,191.0
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.75
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.19
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-165.31
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53082
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86844
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.68786
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,4,N Current (Min),A,6.62
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,4,N Current (Max),A,37.62
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,4,N Current (RMS),A,20.88
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.75
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.5
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.38
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,64.13
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98938
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99133
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80658
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,3,N Current (Min),A,3.38
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,3,N Current (Max),A,31.88
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.62
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.0
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98441
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99765
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99197
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (Min),A,24.38
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (Max),A,99.0
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,53.0
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,54.88
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,143.0
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.0
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,107.0
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,186.12
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,141.75
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,92.62
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,155.0
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,116.62
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.69
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80258
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9931
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85537
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,1,N Current (Min),A,28.12
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,1,N Current (Max),A,17.75
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.0
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,7.0
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,busbar,,N Current (Min),A,41.88
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,busbar,,N Current (Max),A,137.0
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (Min),A,65.75
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (Max),A,167.0
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (Min),A,147.25
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (Max),A,241.62
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.25
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (Min),A,87.62
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (Max),A,168.25
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.62
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.62
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-165.75
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35262
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97113
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.93655
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-2.0
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,4,N Current (Min),A,12.5
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,4,N Current (Max),A,55.38
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,4,N Current (RMS),A,35.75
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.38
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.75
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.5
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.94
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.44
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98669
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94638
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93848
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,3,N Current (Min),A,3.62
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,3,N Current (Max),A,18.12
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,3,N Current (RMS),A,8.25
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99271
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99792
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99295
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (Min),A,25.75
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (Max),A,54.5
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,36.88
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,83.12
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,150.88
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,119.62
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,111.0
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,172.25
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,140.5
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,93.75
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,173.88
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,122.62
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.06
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86703
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9769
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.67913
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,1,N Current (Min),A,22.25
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,1,N Current (Max),A,10.38
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.0
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.0
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.17
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,busbar,,N Current (Min),A,46.0
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,busbar,,N Current (Max),A,115.12
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (Min),A,102.75
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (Max),A,181.88
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.12
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (Min),A,155.12
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (Max),A,243.38
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.75
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (Min),A,99.0
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (Max),A,186.5
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.75
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.87
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.12
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-173.81
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47097
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90112
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.64761
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,4,N Current (Min),A,8.5
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,4,N Current (Max),A,63.25
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,4,N Current (RMS),A,25.38
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.25
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,60.25
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.5
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.69
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89883
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93283
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82864
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,3,N Current (Min),A,4.38
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,3,N Current (Max),A,17.5
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,3,N Current (RMS),A,9.62
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98953
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99844
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99442
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (Min),A,39.12
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (Max),A,78.12
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,57.75
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,67.12
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,132.38
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,94.38
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,122.12
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,198.75
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,159.88
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,99.75
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,184.0
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,139.12
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.44
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95636
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96616
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75708
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,1,N Current (Min),A,28.38
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,1,N Current (Max),A,12.38
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.0
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.31
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.73
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,busbar,,N Current (Min),A,48.0
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,busbar,,N Current (Max),A,140.62
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.75
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (Min),A,76.88
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (Max),A,172.38
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.62
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (Min),A,150.75
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (Max),A,266.75
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.38
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (Min),A,100.75
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (Max),A,187.88
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.75
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.75
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-74.94
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
