Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47362
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82818
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.74591
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,4,N Current (Min),A,8.75
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,4,N Current (Max),A,43.62
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,4,N Current (RMS),A,19.5
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.62
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.94
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.13
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93701
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88208
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.31106
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,3,N Current (Min),A,2.38
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,3,N Current (Max),A,22.5
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,4.75
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99057
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9982
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99347
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (Min),A,24.62
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (Max),A,74.0
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,50.12
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,66.38
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,122.12
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.88
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,99.75
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,197.88
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,153.0
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,99.75
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,173.75
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,135.25
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.12
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.961
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99762
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7966
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,1,N Current (Min),A,22.12
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,1,N Current (Max),A,13.0
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,1.75
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,6.62
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.22
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,busbar,,N Current (Min),A,41.12
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,busbar,,N Current (Max),A,134.75
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.88
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (Min),A,83.38
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (Max),A,141.75
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.62
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (Min),A,144.0
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (Max),A,264.5
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.25
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (Min),A,100.38
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (Max),A,176.38
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.18
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-167.81
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76269
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95257
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.24767
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,4,N Current (Min),A,6.75
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,4,N Current (Max),A,55.12
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,4,N Current (RMS),A,29.62
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.38
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,57.0
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.5
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,124.88
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86014
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94751
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.07442
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,3,N Current (Min),A,3.88
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,3,N Current (Max),A,21.25
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,3,N Current (RMS),A,9.88
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.5
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98917
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99701
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98938
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (Min),A,23.88
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (Max),A,78.62
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,44.62
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,62.5
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,126.5
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.12
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,99.12
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,182.12
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,136.62
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,94.38
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,162.62
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,120.25
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.56
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.13869
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98117
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89401
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,1,N Current (Min),A,24.0
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,1,N Current (Max),A,10.38
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.12
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,233.69
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,231.89
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.0
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,busbar,,N Current (Min),A,45.12
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,busbar,,N Current (Max),A,132.38
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,81.62
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (Min),A,67.75
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (Max),A,148.5
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (Min),A,135.0
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (Max),A,238.25
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.12
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (Min),A,101.0
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (Max),A,173.38
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.62
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.94
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-162.5
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26012
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90875
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.55093
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,4,N Current (Min),A,9.38
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,4,N Current (Max),A,41.88
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,4,N Current (RMS),A,23.12
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.75
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.38
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.5
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.19
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-148.56
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87549
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94665
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.35888
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,3,N Current (Min),A,4.12
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,3,N Current (Max),A,17.25
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.88
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,6.0
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98676
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99783
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99057
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (Min),A,33.38
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (Max),A,76.38
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,57.62
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,75.0
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,120.5
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.75
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,106.12
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,192.38
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,147.25
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,89.62
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,169.88
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,114.5
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-94.0
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.12883
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90243
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9426
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,1,N Current (Min),A,22.5
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,1,N Current (Max),A,12.25
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.12
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,7.12
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,busbar,,N Current (Min),A,52.0
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,busbar,,N Current (Max),A,121.12
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (Min),A,77.62
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (Max),A,134.38
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.88
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (Min),A,130.25
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (Max),A,236.25
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.88
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (Min),A,92.12
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (Max),A,176.88
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.88
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-101.0
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.75
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.12602
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95108
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.01967
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,4,N Current (Min),A,10.12
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,4,N Current (Max),A,53.62
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,4,N Current (RMS),A,29.5
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.25
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.12
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.37
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.12
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86746
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96707
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.33733
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,3,N Current (Min),A,5.88
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,3,N Current (Max),A,44.12
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,3,N Current (RMS),A,16.62
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.88
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.5
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.12
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98584
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99814
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9939
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (Min),A,39.5
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (Max),A,81.0
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,66.0
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,70.5
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,121.88
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.5
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,134.0
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,194.25
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,158.38
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,104.62
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,187.75
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,143.12
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-107.5
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.87
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.05083
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90051
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94217
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,1,N Current (Min),A,15.38
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,1,N Current (Max),A,8.38
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.62
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.62
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,busbar,,N Current (Min),A,68.38
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,busbar,,N Current (Max),A,135.25
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,104.88
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (Min),A,75.88
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (Max),A,125.38
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (Min),A,163.0
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (Max),A,246.62
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.25
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (Min),A,107.0
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (Max),A,237.25
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.25
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-86.06
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-164.44
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44869
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98437
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.21279
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,4,N Current (Min),A,25.0
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,4,N Current (Max),A,49.25
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,4,N Current (RMS),A,37.12
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.0
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
