Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.13
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90558
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96393
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75756
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,3,N Current (Min),A,3.5
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,3,N Current (Max),A,46.5
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.0
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98248
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99753
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99207
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (Min),A,43.75
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (Max),A,79.0
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,59.12
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,65.5
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,121.25
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.38
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,122.12
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,185.62
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,145.25
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,99.62
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,175.0
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,122.25
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-107.75
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.09282
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85019
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88577
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,1,N Current (Min),A,11.12
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,1,N Current (Max),A,4.62
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.12
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,3.62
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.88
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.02
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,busbar,,N Current (Min),A,74.38
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,busbar,,N Current (Max),A,122.12
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,100.38
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (Min),A,74.0
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (Max),A,127.25
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (Min),A,173.0
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (Max),A,234.25
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.88
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (Min),A,110.25
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (Max),A,228.12
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.56
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.81
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75955
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99094
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.50652
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,4,N Current (Min),A,25.12
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,4,N Current (Max),A,100.0
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,4,N Current (RMS),A,57.38
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.25
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,102.5
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.38
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.37
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.94
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93741
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9769
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82495
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,3,N Current (Min),A,3.25
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,3,N Current (Max),A,58.75
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,3,N Current (RMS),A,21.12
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,67.62
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9855
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9978
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99127
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (Min),A,31.88
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (Max),A,79.25
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,61.25
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,65.75
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,121.62
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.38
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,118.38
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,197.88
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,152.88
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,104.38
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,166.75
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,124.25
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-91.81
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.19
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.81
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.30025
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74856
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89035
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,1,N Current (Min),A,12.12
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,1,N Current (Max),A,5.88
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.38
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.38
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,5.62
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.25
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.36
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,busbar,,N Current (Min),A,66.0
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,busbar,,N Current (Max),A,163.25
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,119.12
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (Min),A,74.12
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (Max),A,151.0
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (Min),A,172.25
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (Max),A,293.12
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.62
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (Min),A,121.62
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (Max),A,218.25
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.12
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.68
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78564
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95807
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98883
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,4,N Current (Min),A,12.0
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,4,N Current (Max),A,99.62
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,4,N Current (RMS),A,45.0
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.62
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,110.62
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.62
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98273
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99667
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9494
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,3,N Current (Min),A,6.38
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,3,N Current (Max),A,33.0
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,3,N Current (RMS),A,21.12
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.12
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98642
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99789
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99164
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (Min),A,38.75
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (Max),A,87.75
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,68.62
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,66.62
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,115.25
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.12
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,142.38
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,203.5
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,160.62
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,110.75
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,162.12
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,129.5
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-103.13
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.25
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.59573
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96359
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84182
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,1,N Current (Min),A,12.5
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,1,N Current (Max),A,9.75
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.12
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.38
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,4.12
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.69
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.8
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.0
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,busbar,,N Current (Min),A,63.75
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,busbar,,N Current (Max),A,204.5
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,128.75
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (Min),A,83.88
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (Max),A,148.12
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.12
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (Min),A,187.62
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (Max),A,334.25
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.38
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (Min),A,133.38
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (Max),A,236.62
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.12
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.56
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.31
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.81
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76519
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95938
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95367
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,4,N Current (Min),A,14.0
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,4,N Current (Max),A,61.38
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,4,N Current (RMS),A,32.5
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.25
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,60.75
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.62
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.5
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98898
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96078
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82208
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,3,N Current (Min),A,6.0
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,3,N Current (Max),A,21.62
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,3,N Current (RMS),A,10.75
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98666
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99774
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98874
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (Min),A,51.25
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (Max),A,89.0
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,70.0
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,68.38
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,113.0
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.88
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,136.0
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,197.38
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,159.62
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,100.25
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,158.38
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,118.0
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.38
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77792
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90732
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85025
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,1,N Current (Min),A,16.88
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,1,N Current (Max),A,7.75
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,1.75
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.08
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.22
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,busbar,,N Current (Min),A,65.75
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,busbar,,N Current (Max),A,147.62
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,101.88
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (Min),A,92.88
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (Max),A,141.62
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (Min),A,169.12
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (Max),A,264.75
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.62
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (Min),A,120.62
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (Max),A,187.0
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.75
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.56
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.5
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85022
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95486
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95917
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,4,N Current (Min),A,8.88
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,4,N Current (Max),A,54.88
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,4,N Current (RMS),A,23.5
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.75
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,62.0
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.38
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88421
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92273
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95856
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,3,N Current (Min),A,4.38
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,3,N Current (Max),A,38.25
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,3,N Current (RMS),A,10.88
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
