Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.62
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98859
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99802
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98724
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (Min),A,66.5
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (Max),A,96.75
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,82.0
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.0
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,118.38
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.88
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,152.25
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,203.12
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,179.5
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,89.88
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,160.25
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,120.25
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-65.87
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.29143
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9324
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8807
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,1,N Current (Min),A,17.5
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,1,N Current (Max),A,6.62
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,1.62
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.12
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.38
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.38
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,busbar,,N Current (Min),A,90.75
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,busbar,,N Current (Max),A,144.25
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,112.25
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (Min),A,73.38
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (Max),A,134.88
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (Min),A,177.0
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (Max),A,272.62
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.88
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (Min),A,109.12
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (Max),A,195.62
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.75
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.94
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92078
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95148
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94397
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,4,N Current (Min),A,8.25
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,4,N Current (Max),A,49.62
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,4,N Current (RMS),A,29.0
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.25
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,60.88
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.12
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87707
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90381
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96301
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,3,N Current (Min),A,5.5
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,3,N Current (Max),A,21.38
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,3,N Current (RMS),A,11.38
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9873
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99771
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98688
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (Min),A,44.38
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (Max),A,101.5
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,68.38
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.0
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,120.0
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,141.0
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,203.25
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,155.5
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,89.25
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,144.38
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,109.5
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-71.44
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.4717
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9538
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92068
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,1,N Current (Min),A,28.5
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,1,N Current (Max),A,10.62
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,1.75
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.25
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.25
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,busbar,,N Current (Min),A,74.5
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,busbar,,N Current (Max),A,137.38
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,102.88
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (Min),A,74.25
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (Max),A,163.88
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (Min),A,158.75
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (Max),A,264.88
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.75
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (Min),A,121.12
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (Max),A,187.12
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.25
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.62
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95569
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96847
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97235
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,4,N Current (Min),A,5.75
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,4,N Current (Max),A,55.25
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,4,N Current (RMS),A,30.75
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,64.5
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.25
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9201
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98181
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95572
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,3,N Current (Min),A,9.62
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,3,N Current (Max),A,47.38
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,50.0
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98657
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99768
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98853
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (Min),A,40.25
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (Max),A,88.62
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,63.38
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,65.5
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,121.88
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.0
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,122.75
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,202.0
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,154.62
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,89.12
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,149.5
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,112.0
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.44
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93368
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99246
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9483
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,1,N Current (Min),A,30.25
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,1,N Current (Max),A,13.12
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,1.75
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.75
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.7
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,busbar,,N Current (Min),A,61.88
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,busbar,,N Current (Max),A,167.38
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,114.5
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (Min),A,92.88
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (Max),A,150.12
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.62
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (Min),A,167.0
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (Max),A,300.0
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.25
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (Min),A,115.12
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (Max),A,211.12
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.25
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.0
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96805
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92303
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97742
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,4,N Current (Min),A,5.62
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,4,N Current (Max),A,15.62
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,4,N Current (RMS),A,10.25
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.25
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9378
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98141
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98526
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,3,N Current (Min),A,5.75
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,3,N Current (Max),A,39.38
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,3,N Current (RMS),A,22.5
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.62
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98862
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99652
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98929
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (Min),A,25.0
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (Max),A,76.5
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,44.12
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,59.5
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,126.25
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.12
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,95.75
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,190.75
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,128.12
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,95.75
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,153.0
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,113.25
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95773
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97925
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89505
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,1,N Current (Min),A,17.25
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,1,N Current (Max),A,7.75
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,6.75
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.77
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.42
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.5
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.38
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.08
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,busbar,,N Current (Min),A,43.88
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,busbar,,N Current (Max),A,97.0
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.62
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (Min),A,87.25
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (Max),A,165.88
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.75
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (Min),A,135.5
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (Max),A,236.12
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (Min),A,120.75
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (Max),A,220.38
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.12
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98315
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95166
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99454
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,4,N Current (Min),A,5.38
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,4,N Current (Max),A,33.12
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,4,N Current (RMS),A,12.75
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94153
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94861
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94083
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,3,N Current (Min),A,5.38
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,3,N Current (Max),A,22.5
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,3,N Current (RMS),A,8.0
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98907
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99771
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99051
