Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (Min),A,29.62
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (Max),A,94.38
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,50.75
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,73.0
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,136.75
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.12
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,124.25
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,201.0
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,146.25
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,98.62
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,175.88
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,120.5
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96402
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98523
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89471
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,1,N Current (Min),A,15.75
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,1,N Current (Max),A,8.25
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.38
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.66
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.06
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.78
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.45
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.11
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,busbar,,N Current (Min),A,46.62
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,busbar,,N Current (Max),A,104.88
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (Min),A,106.62
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (Max),A,179.62
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (Min),A,167.62
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (Max),A,246.12
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.88
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (Min),A,136.5
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (Max),A,230.25
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.25
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99268
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98294
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99423
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,4,N Current (Min),A,6.5
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,4,N Current (Max),A,30.0
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,4,N Current (RMS),A,13.25
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.62
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,53.12
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.88
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.06
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.62
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94443
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9201
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97955
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,3,N Current (Min),A,5.5
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,3,N Current (Max),A,27.12
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,3,N Current (RMS),A,14.25
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98984
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99823
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99081
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (Min),A,37.88
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (Max),A,92.62
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,62.25
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,59.88
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,137.12
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.25
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,106.75
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,203.88
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,157.25
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,82.62
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,152.88
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.38
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.88
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97305
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98886
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87381
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,1,N Current (Min),A,33.75
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,1,N Current (Max),A,12.75
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,4.88
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.92
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.09
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.8
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.05
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.03
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,busbar,,N Current (Min),A,50.0
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,busbar,,N Current (Max),A,119.12
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (Min),A,92.12
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (Max),A,192.62
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (Min),A,157.0
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (Max),A,254.38
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.75
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (Min),A,134.25
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (Max),A,203.88
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.88
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.06
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99011
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9743
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98138
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,4,N Current (Min),A,8.12
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,4,N Current (Max),A,35.38
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,4,N Current (RMS),A,14.75
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,51.38
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.75
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,58.12
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.75
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9707
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96475
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9668
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,3,N Current (Min),A,5.0
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,3,N Current (Max),A,13.88
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,3,N Current (RMS),A,7.88
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,5.75
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9895
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99808
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99023
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (Min),A,23.0
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (Max),A,117.62
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,68.62
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,62.5
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,127.12
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.38
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,106.62
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,216.88
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,161.75
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,98.0
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,149.12
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.38
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.25
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83291
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97986
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90671
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,1,N Current (Min),A,14.25
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,1,N Current (Max),A,8.25
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.89
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.33
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.86
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.31
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.28
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,busbar,,N Current (Min),A,41.12
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,busbar,,N Current (Max),A,133.88
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,83.75
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (Min),A,98.62
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (Max),A,165.38
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (Min),A,149.62
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (Max),A,275.0
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.38
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (Min),A,125.38
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (Max),A,196.25
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99118
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98108
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98471
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,4,N Current (Min),A,8.5
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,4,N Current (Max),A,64.75
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,4,N Current (RMS),A,29.12
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,90.5
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.88
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,53.0
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.38
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96069
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96698
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96396
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,3,N Current (Min),A,5.12
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,3,N Current (Max),A,21.5
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,3,N Current (RMS),A,8.5
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98853
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99658
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99011
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (Min),A,27.25
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (Max),A,61.62
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,43.88
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,57.62
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,122.12
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.88
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,109.88
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,172.0
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,129.88
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,84.62
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,145.62
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,107.5
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.12
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8988
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93921
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94748
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,1,N Current (Min),A,30.25
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,1,N Current (Max),A,11.5
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.38
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.92
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.5
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.97
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.94
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.09
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,busbar,,N Current (Min),A,41.75
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,busbar,,N Current (Max),A,84.88
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (Min),A,94.75
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (Max),A,216.0
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.88
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (Min),A,138.38
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (Max),A,229.88
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (Min),A,127.62
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (Max),A,211.38
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.25
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.62
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98138
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97723
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99298
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,4,N Current (Min),A,9.0
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,4,N Current (Max),A,33.25
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,4,N Current (RMS),A,16.38
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.88
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.25
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,49.5
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97046
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9744
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98596
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,3,N Current (Min),A,8.62
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,3,N Current (Max),A,34.12
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.88
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9892
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99554
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99243
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (Min),A,21.0
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (Max),A,56.38
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,35.88
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,63.38
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,117.5
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.38
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,148.88
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.75
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,89.75
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,160.12
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,111.12
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
