Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93307
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92804
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93845
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,1,N Current (Min),A,16.88
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,1,N Current (Max),A,7.75
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.48
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.95
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.12
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,busbar,,N Current (Min),A,43.0
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,busbar,,N Current (Max),A,85.88
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (Min),A,98.12
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (Max),A,171.25
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.25
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (Min),A,100.25
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (Max),A,208.38
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.12
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (Min),A,136.5
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (Max),A,218.0
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.88
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97809
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9689
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98849
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,4,N Current (Min),A,9.5
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,4,N Current (Max),A,28.38
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.25
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.88
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.5
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.38
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.62
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92749
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96854
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95761
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,3,N Current (Min),A,3.38
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,3,N Current (Max),A,20.25
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,3,N Current (RMS),A,8.12
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98788
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99344
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99042
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (Min),A,21.38
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (Max),A,49.38
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,31.12
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,55.25
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,116.88
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.38
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,64.38
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,111.88
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.12
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,84.62
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,133.75
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.38
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.69
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.12
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.44
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90646
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95392
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94922
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,1,N Current (Min),A,27.0
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,1,N Current (Max),A,11.5
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.62
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.69
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,busbar,,N Current (Min),A,39.75
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,busbar,,N Current (Max),A,74.5
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (Min),A,84.12
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (Max),A,144.88
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (Min),A,90.12
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (Max),A,169.88
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.62
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (Min),A,121.38
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (Max),A,195.38
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.25
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9642
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95795
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97873
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,4,N Current (Min),A,9.12
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,4,N Current (Max),A,17.62
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,4,N Current (RMS),A,11.0
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.0
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87604
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98032
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98569
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,3,N Current (Min),A,4.88
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,3,N Current (Max),A,20.75
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,4.0
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99091
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99417
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99048
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (Min),A,20.75
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (Max),A,46.75
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,32.0
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,58.88
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,101.12
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.75
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,119.25
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,79.12
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,125.88
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.62
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90527
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94775
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89319
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,1,N Current (Min),A,40.12
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,1,N Current (Max),A,12.38
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,busbar,,N Current (Min),A,39.12
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,busbar,,N Current (Max),A,84.12
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.75
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (Min),A,86.25
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (Max),A,129.12
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.88
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (Min),A,72.5
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (Max),A,187.88
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.12
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (Min),A,112.0
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (Max),A,169.38
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.25
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96014
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96194
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98932
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,4,N Current (Min),A,9.62
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,4,N Current (Max),A,39.0
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,4,N Current (RMS),A,20.0
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.0
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,51.88
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.62
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.94
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88223
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9729
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98648
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,3,N Current (Min),A,5.12
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,3,N Current (Max),A,36.62
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,3,N Current (RMS),A,13.25
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.5
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99103
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99127
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99033
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (Min),A,15.88
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (Max),A,49.62
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,49.12
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,100.88
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.25
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,89.38
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.62
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.25
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,129.38
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.75
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.81
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.31
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9472
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9501
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83612
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,1,N Current (Min),A,15.12
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,1,N Current (Max),A,7.88
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.38
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,busbar,,N Current (Min),A,34.38
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,busbar,,N Current (Max),A,88.5
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.88
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (Min),A,78.75
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (Max),A,129.0
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.25
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (Min),A,70.0
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (Max),A,128.5
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.75
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (Min),A,106.38
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (Max),A,194.0
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.19
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.19
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97464
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96493
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96564
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,4,N Current (Min),A,9.38
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,4,N Current (Max),A,38.0
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,4,N Current (RMS),A,20.88
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,57.38
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.56
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89157
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96435
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98215
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,3,N Current (Min),A,4.62
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,3,N Current (Max),A,20.38
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,3,N Current (RMS),A,8.62
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99084
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99298
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97772
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (Min),A,13.88
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (Max),A,34.38
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,54.0
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,102.38
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.88
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.0
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,113.62
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.25
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,47.75
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,110.5
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.93
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96176
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94409
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74765
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,1,N Current (Min),A,23.38
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,1,N Current (Max),A,11.88
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.12
