Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,busbar,,N Current (Min),A,30.75
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,busbar,,N Current (Max),A,68.0
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.12
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (Min),A,82.75
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (Max),A,173.38
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (Min),A,83.5
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (Max),A,155.75
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.12
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (Min),A,77.75
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (Max),A,143.75
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.25
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97852
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92377
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96817
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,4,N Current (Min),A,9.25
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,4,N Current (Max),A,52.62
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,4,N Current (RMS),A,27.75
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,72.62
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.38
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.12
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.12
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.38
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91077
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94739
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98611
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,3,N Current (Min),A,5.0
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,3,N Current (Max),A,17.5
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,3,N Current (RMS),A,10.12
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99487
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99667
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97916
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (Min),A,14.75
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (Max),A,56.25
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,29.62
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,54.88
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,125.62
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.88
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,66.0
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,119.88
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.75
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,52.25
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,99.12
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.62
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.44
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.44
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90094
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89392
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87289
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,1,N Current (Min),A,16.75
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,1,N Current (Max),A,5.5
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.25
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,7.62
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.83
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.97
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.84
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,busbar,,N Current (Min),A,30.75
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,busbar,,N Current (Max),A,68.38
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.25
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (Min),A,92.25
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (Max),A,172.5
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.62
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (Min),A,87.38
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (Max),A,153.38
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.38
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (Min),A,82.5
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (Max),A,137.0
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.75
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.94
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96603
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93368
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98001
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,4,N Current (Min),A,10.5
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,4,N Current (Max),A,26.38
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,4,N Current (RMS),A,15.12
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.12
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.5
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95181
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90875
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97415
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,3,N Current (Min),A,5.62
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,3,N Current (Max),A,24.5
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,3,N Current (RMS),A,11.12
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98367
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95798
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94241
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (Min),A,14.62
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (Max),A,45.88
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,24.88
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,117.25
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,121.88
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,87.5
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.06
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.62
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89563
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95871
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84002
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,1,N Current (Min),A,18.5
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,1,N Current (Max),A,9.62
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.62
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.88
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.73
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,busbar,,N Current (Min),A,29.62
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,busbar,,N Current (Max),A,67.0
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.88
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (Min),A,56.25
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (Max),A,155.5
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (Min),A,46.75
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (Max),A,166.38
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.38
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (Min),A,62.12
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (Max),A,120.25
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.18
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9642
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90045
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97601
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,4,N Current (Min),A,8.5
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,4,N Current (Max),A,33.5
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,4,N Current (RMS),A,12.75
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,47.0
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.19
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95856
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82574
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9761
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,3,N Current (Min),A,5.5
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,3,N Current (Max),A,18.62
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,3,N Current (RMS),A,9.75
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.88
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98004
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93359
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (Min),A,15.62
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (Max),A,41.75
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,25.62
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.62
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.25
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.44
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90152
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9903
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8081
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,1,N Current (Min),A,26.38
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,1,N Current (Max),A,13.0
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,busbar,,N Current (Min),A,27.62
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,busbar,,N Current (Max),A,62.75
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (Min),A,52.25
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (Max),A,108.75
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (Min),A,44.38
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (Max),A,87.75
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.88
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (Min),A,55.88
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (Max),A,91.5
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.38
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.37
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.31
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93469
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89837
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97925
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,4,N Current (Min),A,8.12
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,4,N Current (Max),A,18.0
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,4,N Current (RMS),A,11.25
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.25
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.12
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.0
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.25
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94952
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89444
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9631
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,3,N Current (Min),A,3.38
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,3,N Current (Max),A,16.0
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,3,N Current (RMS),A,7.75
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.94
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97201
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94818
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95474
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (Min),A,13.62
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (Max),A,42.5
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,25.25
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.88
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.38
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.0
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9151
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97421
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68029
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,1,N Current (Min),A,21.88
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,1,N Current (Max),A,9.88
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,6.62
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,busbar,,N Current (Min),A,26.75
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,busbar,,N Current (Max),A,55.38
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.12
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (Min),A,52.25
